ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 00:00,2,0.000,ALERT,212.38,300.57,59.986,1491364803,"201051344000645","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,663652.3,663652.3,52,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364805,1818350.00
04/05/2017 00:00,2,0.000,ALERT,211.70,299.37,60.007,1491364803,"274151322000085","219011344069620",0.00,6.30,0,296.36,302.98,0.0,0.0,0.000,887493.6,887493.6,52,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364807,1818351.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.27,59.975,1491364803,"201051344000633","219011344069620",0.00,6.00,0,295.76,302.98,0.0,0.0,0.000,650104.7,650104.7,52,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364809,1818352.00
04/05/2017 00:00,2,0.000,ALERT,212.16,300.57,59.986,1491364803,"201051344000469","219011344069620",0.00,6.00,0,296.66,303.88,0.0,0.0,0.000,652793.0,652793.0,53,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364811,1818353.00
04/05/2017 00:00,2,0.000,ALERT,212.16,300.87,59.981,1491364803,"201051344000646","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,646469.0,646469.0,52,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364813,1818354.00
04/05/2017 00:00,2,0.000,ALERT,211.25,299.07,59.944,1491364803,"274151322000052","219011344069620",0.00,6.30,0,296.36,303.58,0.0,0.0,0.000,919041.9,919041.9,52,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364814,1818355.00
04/05/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1491364803,"201051344000585","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,657269.9,657269.9,54,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364816,1818356.00
04/05/2017 00:00,2,0.000,ALERT,212.38,301.47,60.007,1491364803,"201051344001230","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,650774.9,650774.9,52,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364818,1818357.00
04/05/2017 00:00,2,0.000,ALERT,213.06,302.07,59.981,1491364803,"201051344000582","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,640820.7,640820.7,52,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364820,1818358.00
04/05/2017 00:00,2,0.000,ALERT,212.16,301.17,60.007,1491364803,"201051344000955","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,658956.6,658956.6,52,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364821,1818359.00
04/05/2017 00:00,2,0.000,ALERT,211.70,299.37,59.991,1491364803,"274151322000094","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,750220.5,750220.5,54,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364823,1818360.00
04/05/2017 00:00,2,0.000,ALERT,211.93,301.47,59.996,1491364803,"201051344000579","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,670379.0,670379.0,53,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364825,1818361.00
04/05/2017 00:00,2,0.000,ALERT,212.38,301.47,59.991,1491364803,"201051344000890","219011344069620",0.00,6.00,0,298.77,305.38,0.0,0.0,0.000,652763.2,652763.2,52,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364827,1818362.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.87,59.991,1491364803,"201051344000438","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,655680.2,655680.2,52,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364829,1818363.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.57,60.034,1491364803,"201051344000417","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,622542.8,622542.8,53,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364830,1818364.00
04/05/2017 00:00,2,0.000,ALERT,211.70,299.97,59.996,1491364803,"274151322000083","219011344069620",0.00,6.00,0,296.66,303.58,0.0,0.0,0.000,909903.2,909903.2,52,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364832,1818365.00
04/05/2017 00:00,2,0.000,ALERT,212.16,299.37,60.002,1491364803,"274151322000076","219011344069620",0.00,6.30,0,296.36,303.58,0.0,0.0,0.000,969558.9,969558.9,52,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364834,1818366.00
04/05/2017 00:00,2,0.000,ALERT,211.93,301.17,59.996,1491364803,"201051344000868","219011344069620",0.00,6.70,0,298.17,304.48,0.0,0.0,0.000,651473.3,651473.3,52,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364836,1818367.00
04/05/2017 00:00,2,0.000,ALERT,211.70,300.87,59.996,1491364803,"274151322000095","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,960325.8,960325.8,52,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364838,1818368.00
04/05/2017 00:00,2,0.000,ALERT,211.93,300.87,60.028,1491364803,"201051344000988","219011344069620",0.00,7.00,0,295.16,303.58,0.0,0.0,0.000,597634.6,597634.6,53,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364839,1818369.00
04/05/2017 00:00,2,0.000,ALERT,212.38,300.27,59.996,1491364803,"201051344001025","219011344069620",0.00,5.00,0,297.26,304.48,0.0,0.0,0.000,654866.1,654866.1,54,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364841,1818370.00
04/05/2017 00:00,2,0.000,ALERT,211.93,301.17,59.970,1491364803,"201051344000458","219011344069620",0.00,7.70,0,297.57,304.48,0.0,0.0,0.000,663733.6,663733.6,52,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364843,1818371.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.87,60.023,1491364803,"201051344000853","219011344069620",0.00,6.70,0,297.57,303.88,0.0,0.0,0.000,664001.8,664001.8,52,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364845,1818372.00
04/05/2017 00:00,2,0.000,ALERT,212.83,301.17,59.970,1491364803,"201051344000685","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,655838.7,655838.7,52,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364847,1818373.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.57,59.954,1491364803,"201051344000917","219011344069620",0.00,6.70,0,296.96,303.58,0.0,0.0,0.000,652493.4,652493.4,52,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364849,1818374.00
04/05/2017 00:00,2,0.000,ALERT,212.61,301.17,59.965,1491364803,"201051344001145","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,660325.4,660325.4,52,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364850,1818375.00
04/05/2017 00:00,2,0.000,ALERT,212.61,300.57,59.991,1491364803,"201051344000651","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,649007.6,649007.6,52,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364852,1818376.00
04/05/2017 00:00,2,0.000,ALERT,211.25,299.37,60.012,1491364803,"274151322000088","219011344069620",0.00,6.70,0,296.36,302.68,0.0,0.0,0.000,871804.7,871804.7,53,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364854,1818377.00
04/05/2017 00:00,2,0.000,ALERT,212.38,299.07,59.981,1491364803,"274151322000068","219011344069620",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,750803.8,750803.8,53,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364856,1818378.00
04/05/2017 00:00,2,0.000,ALERT,212.16,301.17,59.981,1491364803,"201051344001135","219011344069620",0.00,6.00,0,298.17,304.48,0.0,0.0,0.000,644830.3,644830.3,53,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364857,1818379.00
04/05/2017 00:00,2,0.000,ALERT,211.70,301.47,59.981,1491364803,"201051344000594","219011344069620",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,665482.9,665482.9,52,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364859,1818380.00
04/05/2017 00:00,2,0.000,ALERT,212.38,300.57,59.970,1491364803,"201051344001203","219011344069620",0.00,5.50,0,297.87,305.98,0.0,0.0,0.000,653322.9,653322.9,54,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364861,1818381.00
04/05/2017 00:00,2,0.000,ALERT,211.48,300.27,59.970,1491364803,"274151322000054","219011344069620",0.00,7.00,0,296.06,303.28,0.0,0.0,0.000,890118.7,890118.7,53,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364863,1818382.00
04/05/2017 00:00,2,0.000,ALERT,212.16,300.27,59.975,1491364803,"201051344000867","219011344069620",0.00,7.30,0,296.96,304.18,0.0,0.0,0.000,650528.0,650528.0,53,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364865,1818383.00
04/05/2017 00:00,2,0.000,ALERT,212.16,300.87,59.970,1491364803,"201051344001093","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,652169.8,652169.8,52,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364866,1818384.00
04/05/2017 00:00,2,0.000,ALERT,211.93,300.87,59.965,1491364803,"201051344000900","219011344069620",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,671675.3,671675.3,53,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364868,1818385.00
04/05/2017 00:00,2,0.000,ALERT,212.16,299.97,59.959,1491364803,"201051344000648","219011344069620",0.00,6.00,0,296.96,303.88,0.0,0.0,0.000,661293.0,661293.0,52,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364870,1818386.00
04/05/2017 00:00,2,0.000,ALERT,212.16,301.47,59.954,1491364803,"201051344000569","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,673902.3,673902.3,53,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364872,1818387.00
04/05/2017 00:00,2,0.000,ALERT,211.93,300.87,59.949,1491364803,"201051344000983","219011344069620",0.00,7.00,0,297.57,304.18,0.0,0.0,0.000,664640.4,664640.4,52,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364874,1818388.00
04/05/2017 00:00,2,0.000,ALERT,211.93,300.27,59.944,1491364803,"201051344001158","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,650526.4,650526.4,53,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491364876,1818389.00
04/05/2017 00:00,2,0.000,ALERT,212.38,300.87,59.949,1491364803,"201051344000576","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,664497.0,664497.0,53,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364877,1818390.00
04/05/2017 00:00,2,0.000,ALERT,211.70,299.07,59.933,1491364803,"274151322000087","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,862022.6,862022.6,53,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491364879,1818391.00
04/05/2017 00:15,2,0.000,ALERT,212.83,301.17,59.975,1491365704,"201051344000645","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,663652.3,663652.3,54,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365706,1818392.00
04/05/2017 00:15,2,0.000,ALERT,212.38,300.27,59.944,1491365704,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,887493.6,887493.6,54,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365707,1818393.00
04/05/2017 00:15,2,0.000,ALERT,212.83,300.57,59.975,1491365704,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,650104.7,650104.7,54,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365709,1818394.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.975,1491365704,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,652793.0,652793.0,55,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365711,1818395.00
04/05/2017 00:15,2,0.000,ALERT,212.38,300.57,59.981,1491365704,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,646469.0,646469.0,54,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365713,1818396.00
04/05/2017 00:15,2,0.000,ALERT,211.93,300.57,59.975,1491365704,"274151322000052","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,919041.9,919041.9,54,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365715,1818397.00
04/05/2017 00:15,2,0.000,ALERT,212.38,300.87,59.986,1491365704,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,657269.9,657269.9,56,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365716,1818398.00
04/05/2017 00:15,2,0.000,ALERT,212.38,300.87,59.981,1491365704,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,650774.9,650774.9,54,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365718,1818399.00
04/05/2017 00:15,2,0.000,ALERT,213.06,301.77,59.928,1491365704,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,640820.7,640820.7,54,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365720,1818400.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.991,1491365704,"201051344000955","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,658956.6,658956.6,54,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365722,1818401.00
04/05/2017 00:15,2,0.000,ALERT,212.16,299.97,59.986,1491365704,"274151322000094","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,750220.5,750220.5,56,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365724,1818402.00
04/05/2017 00:15,2,0.000,ALERT,212.16,301.47,59.991,1491365704,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,670379.0,670379.0,55,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365725,1818403.00
04/05/2017 00:15,2,0.000,ALERT,212.38,301.17,59.986,1491365704,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,652763.2,652763.2,54,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365727,1818404.00
04/05/2017 00:15,2,0.000,ALERT,212.61,300.27,59.975,1491365704,"201051344000438","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,655680.2,655680.2,54,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365729,1818405.00
04/05/2017 00:15,2,0.000,ALERT,212.83,300.27,59.986,1491365704,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,622542.8,622542.8,55,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365731,1818406.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.57,59.965,1491365704,"274151322000083","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,909903.2,909903.2,54,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365733,1818407.00
04/05/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1491365704,"274151322000076","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,969558.9,969558.9,54,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365735,1818408.00
04/05/2017 00:15,2,0.000,ALERT,212.16,301.47,60.012,1491365704,"201051344000868","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,651473.3,651473.3,54,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365736,1818409.00
04/05/2017 00:15,2,0.000,ALERT,212.16,301.17,59.965,1491365704,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,960325.8,960325.8,54,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365738,1818410.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.975,1491365704,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,597634.6,597634.6,55,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365740,1818411.00
04/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.970,1491365704,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,654866.1,654866.1,56,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365742,1818412.00
04/05/2017 00:15,2,0.000,ALERT,212.16,301.17,60.002,1491365704,"201051344000458","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,663733.6,663733.6,54,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365744,1818413.00
04/05/2017 00:15,2,0.000,ALERT,212.83,300.87,59.959,1491365704,"201051344000853","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,664001.8,664001.8,54,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365745,1818414.00
04/05/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1491365704,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,655838.7,655838.7,54,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365747,1818415.00
04/05/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1491365704,"201051344000917","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,652493.4,652493.4,54,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365749,1818416.00
04/05/2017 00:15,2,0.000,ALERT,212.61,300.57,59.996,1491365704,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,660325.4,660325.4,54,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365751,1818417.00
04/05/2017 00:15,2,0.000,ALERT,212.38,299.97,59.922,1491365704,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,649007.6,649007.6,54,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365752,1818418.00
04/05/2017 00:15,2,0.000,ALERT,211.70,299.97,59.949,1491365704,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,871804.7,871804.7,55,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365754,1818419.00
04/05/2017 00:15,2,0.000,ALERT,212.61,299.67,59.970,1491365704,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,750803.8,750803.8,55,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365756,1818420.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.27,59.965,1491365704,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,644830.3,644830.3,55,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365758,1818421.00
04/05/2017 00:15,2,0.000,ALERT,211.93,301.17,59.954,1491365704,"201051344000594","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,665482.9,665482.9,54,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365760,1818422.00
04/05/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1491365704,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,653322.9,653322.9,56,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365761,1818423.00
04/05/2017 00:15,2,0.000,ALERT,211.93,300.57,59.959,1491365704,"274151322000054","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,890118.7,890118.7,55,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365763,1818424.00
04/05/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1491365704,"201051344000867","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,650528.0,650528.0,55,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365765,1818425.00
04/05/2017 00:15,2,0.000,ALERT,212.38,300.57,59.965,1491365704,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,652169.8,652169.8,54,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365767,1818426.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.959,1491365704,"201051344000900","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,671675.3,671675.3,55,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491365768,1818427.00
04/05/2017 00:15,2,0.000,ALERT,212.38,299.97,59.965,1491365704,"201051344000648","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,661293.0,661293.0,54,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365770,1818428.00
04/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.959,1491365704,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,673902.3,673902.3,55,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365772,1818429.00
04/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1491365704,"201051344000983","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,664640.4,664640.4,54,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365774,1818430.00
04/05/2017 00:15,2,0.000,ALERT,212.16,300.57,59.959,1491365704,"201051344001158","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,650526.4,650526.4,55,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365776,1818431.00
04/05/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1491365704,"201051344000576","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,664497.0,664497.0,55,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365778,1818432.00
04/05/2017 00:15,2,0.000,ALERT,212.16,299.37,59.949,1491365704,"274151322000087","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,862022.6,862022.6,55,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491365779,1818433.00
04/05/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1491366604,"201051344000645","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,663652.3,663652.3,56,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366606,1818434.00
04/05/2017 00:30,2,0.000,ALERT,212.16,299.97,59.938,1491366604,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,887493.6,887493.6,56,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366607,1818435.00
04/05/2017 00:30,2,0.000,ALERT,213.06,301.17,59.954,1491366604,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,650104.7,650104.7,56,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366609,1818436.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1491366604,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,652793.0,652793.0,57,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366611,1818437.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.17,60.012,1491366604,"201051344000646","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,646469.0,646469.0,56,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366613,1818438.00
04/05/2017 00:30,2,0.000,ALERT,211.93,299.67,59.959,1491366604,"274151322000052","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,919041.9,919041.9,56,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366614,1818439.00
04/05/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1491366604,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,657269.9,657269.9,58,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366616,1818440.00
04/05/2017 00:30,2,0.000,ALERT,212.83,302.07,59.949,1491366604,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,650774.9,650774.9,56,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366618,1818441.00
04/05/2017 00:30,2,0.000,ALERT,213.06,302.37,59.965,1491366604,"201051344000582","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,640820.7,640820.7,56,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366620,1818442.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1491366604,"201051344000955","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,658956.6,658956.6,56,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366622,1818443.00
04/05/2017 00:30,2,0.000,ALERT,212.16,299.97,59.970,1491366604,"274151322000094","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,750220.5,750220.5,58,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366623,1818444.00
04/05/2017 00:30,2,0.000,ALERT,212.61,302.07,59.965,1491366604,"201051344000579","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,670379.0,670379.0,57,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366625,1818445.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1491366604,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,652763.2,652763.2,56,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366627,1818446.00
04/05/2017 00:30,2,0.000,ALERT,212.83,301.77,59.970,1491366604,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,655680.2,655680.2,56,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366629,1818447.00
04/05/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1491366604,"201051344000417","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,622542.8,622542.8,57,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366631,1818448.00
04/05/2017 00:30,2,0.000,ALERT,212.38,300.87,59.975,1491366604,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,909903.2,909903.2,56,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366632,1818449.00
04/05/2017 00:30,2,0.000,ALERT,212.83,300.27,60.007,1491366604,"274151322000076","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,969558.9,969558.9,56,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366634,1818450.00
04/05/2017 00:30,2,0.000,ALERT,212.61,302.07,59.981,1491366604,"201051344000868","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,651473.3,651473.3,56,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366636,1818451.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.77,59.986,1491366604,"274151322000095","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,960325.8,960325.8,56,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366638,1818452.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.77,59.996,1491366604,"201051344000988","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,597634.6,597634.6,57,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366640,1818453.00
04/05/2017 00:30,2,0.000,ALERT,212.61,300.57,59.981,1491366604,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,654866.1,654866.1,58,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366641,1818454.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.77,59.986,1491366604,"201051344000458","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,663733.6,663733.6,56,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366643,1818455.00
04/05/2017 00:30,2,0.000,ALERT,213.06,301.47,59.981,1491366604,"201051344000853","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,664001.8,664001.8,56,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366645,1818456.00
04/05/2017 00:30,2,0.000,ALERT,213.06,301.47,59.944,1491366604,"201051344000685","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,655838.7,655838.7,56,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366647,1818457.00
04/05/2017 00:30,2,0.000,ALERT,213.06,300.87,59.949,1491366604,"201051344000917","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,652493.4,652493.4,56,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366649,1818458.00
04/05/2017 00:30,2,0.000,ALERT,212.83,301.77,59.991,1491366604,"201051344001145","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,660325.4,660325.4,56,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366651,1818459.00
04/05/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1491366604,"201051344000651","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,649007.6,649007.6,56,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366653,1818460.00
04/05/2017 00:30,2,0.000,ALERT,211.93,300.27,59.975,1491366604,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,871804.7,871804.7,57,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366654,1818461.00
04/05/2017 00:30,2,0.000,ALERT,212.83,299.67,59.970,1491366604,"274151322000068","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,750803.8,750803.8,57,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366656,1818462.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.17,59.965,1491366604,"201051344001135","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,644830.3,644830.3,57,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366658,1818463.00
04/05/2017 00:30,2,0.000,ALERT,212.16,302.07,59.928,1491366604,"201051344000594","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,665482.9,665482.9,56,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366660,1818464.00
04/05/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1491366604,"201051344001203","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,653322.9,653322.9,58,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366661,1818465.00
04/05/2017 00:30,2,0.000,ALERT,211.93,301.17,59.970,1491366604,"274151322000054","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,890118.7,890118.7,57,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366663,1818466.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.17,59.975,1491366604,"201051344000867","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,650528.0,650528.0,57,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366665,1818467.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1491366604,"201051344001093","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,652169.8,652169.8,56,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366667,1818468.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.47,59.965,1491366604,"201051344000900","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,671675.3,671675.3,57,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366669,1818469.00
04/05/2017 00:30,2,0.000,ALERT,212.61,300.87,59.928,1491366604,"201051344000648","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,661293.0,661293.0,56,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366671,1818470.00
04/05/2017 00:30,2,0.000,ALERT,212.38,302.07,59.965,1491366604,"201051344000569","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,673902.3,673902.3,57,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366672,1818471.00
04/05/2017 00:30,2,0.000,ALERT,212.61,301.77,59.970,1491366604,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,664640.4,664640.4,56,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366674,1818472.00
04/05/2017 00:30,2,0.000,ALERT,212.38,301.17,59.959,1491366604,"201051344001158","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,650526.4,650526.4,57,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366676,1818473.00
04/05/2017 00:30,2,0.000,ALERT,212.83,302.07,59.965,1491366604,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,664497.0,664497.0,57,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491366678,1818474.00
04/05/2017 00:30,2,0.000,ALERT,212.16,299.67,59.959,1491366604,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,862022.6,862022.6,57,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491366680,1818475.00
04/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.965,1491367503,"201051344000645","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,663652.3,663652.3,58,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367505,1818476.00
04/05/2017 00:45,2,0.000,ALERT,212.16,300.27,59.986,1491367503,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,887493.6,887493.6,58,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367507,1818477.00
04/05/2017 00:45,2,0.000,ALERT,213.06,300.57,59.954,1491367503,"201051344000633","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,650104.7,650104.7,58,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367508,1818478.00
04/05/2017 00:45,2,0.000,ALERT,212.61,301.17,59.954,1491367503,"201051344000469","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,652793.0,652793.0,59,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367510,1818479.00
04/05/2017 00:45,2,0.000,ALERT,212.61,301.47,59.949,1491367503,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,646469.0,646469.0,58,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367512,1818480.00
04/05/2017 00:45,2,0.000,ALERT,211.93,299.67,59.981,1491367503,"274151322000052","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,919041.9,919041.9,58,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367514,1818481.00
04/05/2017 00:45,2,0.000,ALERT,212.83,301.77,59.933,1491367503,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,657269.9,657269.9,60,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367516,1818482.00
04/05/2017 00:45,2,0.000,ALERT,212.83,301.77,59.944,1491367503,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,650774.9,650774.9,58,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367517,1818483.00
04/05/2017 00:45,2,0.000,ALERT,213.29,302.07,59.938,1491367503,"201051344000582","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,640820.7,640820.7,58,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367519,1818484.00
04/05/2017 00:45,2,0.000,ALERT,212.61,301.47,59.944,1491367503,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,658956.6,658956.6,58,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367521,1818485.00
04/05/2017 00:45,2,0.000,ALERT,211.93,299.67,59.944,1491367503,"274151322000094","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,750220.5,750220.5,60,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367523,1818486.00
04/05/2017 00:45,2,0.000,ALERT,212.16,301.17,59.944,1491367503,"201051344000579","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,670379.0,670379.0,59,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367525,1818487.00
04/05/2017 00:45,2,0.000,ALERT,212.61,301.77,59.933,1491367503,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,652763.2,652763.2,58,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367526,1818488.00
04/05/2017 00:45,2,0.000,ALERT,212.83,301.47,59.954,1491367503,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,655680.2,655680.2,58,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367528,1818489.00
04/05/2017 00:45,2,0.000,ALERT,213.06,300.87,59.944,1491367503,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,622542.8,622542.8,59,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367530,1818490.00
04/05/2017 00:45,2,0.000,ALERT,212.16,300.87,59.928,1491367503,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,909903.2,909903.2,58,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367532,1818491.00
04/05/2017 00:45,2,0.000,ALERT,212.61,300.87,59.928,1491367503,"274151322000076","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,969558.9,969558.9,58,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367534,1818492.00
04/05/2017 00:45,2,0.000,ALERT,212.38,301.77,59.970,1491367503,"201051344000868","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,651473.3,651473.3,58,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367535,1818493.00
04/05/2017 00:45,2,0.000,ALERT,212.16,301.17,59.944,1491367503,"274151322000095","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,960325.8,960325.8,58,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367537,1818494.00
04/05/2017 00:45,2,0.000,ALERT,212.16,300.87,59.944,1491367503,"201051344000988","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,597634.6,597634.6,59,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367539,1818495.00
