ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.986,1491367503,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,654866.1,654866.1,60,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367541,1818496.00
04/05/2017 00:45,2,0.000,ALERT,212.38,301.17,59.944,1491367503,"201051344000458","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,663733.6,663733.6,58,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367543,1818497.00
04/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.938,1491367503,"201051344000853","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,664001.8,664001.8,58,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367545,1818498.00
04/05/2017 00:45,2,0.000,ALERT,213.06,301.47,59.975,1491367503,"201051344000685","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,655838.7,655838.7,58,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367546,1818499.00
04/05/2017 00:45,2,0.000,ALERT,213.06,300.87,59.907,1491367503,"201051344000917","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,652493.4,652493.4,58,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367548,1818500.00
04/05/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1491367503,"201051344001145","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,58,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367550,1818501.00
04/05/2017 00:45,2,0.000,ALERT,212.83,300.57,59.944,1491367503,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,649007.6,649007.6,58,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367552,1818502.00
04/05/2017 00:45,2,0.000,ALERT,211.48,299.97,59.907,1491367503,"274151322000088","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,871804.7,871804.7,59,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367553,1818503.00
04/05/2017 00:45,2,0.000,ALERT,212.83,299.67,59.912,1491367503,"274151322000068","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,750803.8,750803.8,59,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367555,1818504.00
04/05/2017 00:45,2,0.000,ALERT,212.61,301.17,59.933,1491367503,"201051344001135","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,644830.3,644830.3,59,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367557,1818505.00
04/05/2017 00:45,2,0.000,ALERT,211.93,301.77,59.938,1491367503,"201051344000594","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,665482.9,665482.9,58,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367559,1818506.00
04/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.949,1491367503,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,653322.9,653322.9,60,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367561,1818507.00
04/05/2017 00:45,2,0.000,ALERT,211.93,300.87,59.901,1491367503,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,890118.7,890118.7,59,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367563,1818508.00
04/05/2017 00:45,2,0.000,ALERT,212.61,300.57,59.922,1491367503,"201051344000867","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,650528.0,650528.0,59,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367564,1818509.00
04/05/2017 00:45,2,0.000,ALERT,212.83,301.47,59.907,1491367503,"201051344001093","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,652169.8,652169.8,58,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367566,1818510.00
04/05/2017 00:45,2,0.000,ALERT,212.38,300.87,59.938,1491367503,"201051344000900","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,671675.3,671675.3,59,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367568,1818511.00
04/05/2017 00:45,2,0.000,ALERT,211.93,299.37,59.917,1491367503,"201051344000648","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,661293.0,661293.0,58,0,0,0,L,1122011218,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367570,1818512.00
04/05/2017 00:45,2,0.000,ALERT,212.16,301.17,59.938,1491367503,"201051344000569","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,673902.3,673902.3,59,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367572,1818513.00
04/05/2017 00:45,2,0.000,ALERT,212.16,300.87,59.965,1491367503,"201051344000983","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,664640.4,664640.4,58,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367574,1818514.00
04/05/2017 00:45,2,0.000,ALERT,212.38,300.57,59.938,1491367503,"201051344001158","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,650526.4,650526.4,59,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367575,1818515.00
04/05/2017 00:45,2,0.000,ALERT,212.83,301.17,59.928,1491367503,"201051344000576","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,664497.0,664497.0,59,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491367577,1818516.00
04/05/2017 00:45,2,0.000,ALERT,211.93,299.07,59.922,1491367503,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,862022.6,862022.6,59,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491367579,1818517.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.17,60.007,1491368404,"201051344000645","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,663652.3,663652.3,60,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368406,1818518.00
04/05/2017 01:00,2,0.000,ALERT,212.38,300.57,59.907,1491368404,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,887493.6,887493.6,60,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368407,1818519.00
04/05/2017 01:00,2,0.000,ALERT,213.29,301.47,59.928,1491368404,"201051344000633","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,650104.7,650104.7,60,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368409,1818520.00
04/05/2017 01:00,2,0.000,ALERT,212.61,301.47,59.959,1491368404,"201051344000469","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,652793.0,652793.0,61,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368411,1818521.00
04/05/2017 01:00,2,0.000,ALERT,212.38,301.17,59.922,1491368404,"201051344000646","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,646469.0,646469.0,60,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368413,1818522.00
04/05/2017 01:00,2,0.000,ALERT,211.93,301.17,59.975,1491368404,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,919041.9,919041.9,60,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368414,1818523.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.17,59.922,1491368404,"201051344000585","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,657269.9,657269.9,62,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368416,1818524.00
04/05/2017 01:00,2,0.000,ALERT,212.61,301.77,59.970,1491368404,"201051344001230","219011344069620",0.00,6.30,0,299.97,302.98,0.0,0.0,0.000,650774.9,650774.9,60,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368418,1818525.00
04/05/2017 01:00,2,0.000,ALERT,213.29,302.37,59.970,1491368404,"201051344000582","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,640820.7,640820.7,60,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368420,1818526.00
04/05/2017 01:00,2,0.000,ALERT,212.38,301.47,59.975,1491368404,"201051344000955","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,658956.6,658956.6,60,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368422,1818527.00
04/05/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1491368404,"274151322000094","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,750220.5,750220.5,62,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368423,1818528.00
04/05/2017 01:00,2,0.000,ALERT,212.61,302.37,59.922,1491368404,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,670379.0,670379.0,61,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368425,1818529.00
04/05/2017 01:00,2,0.000,ALERT,212.61,301.47,59.970,1491368404,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,652763.2,652763.2,60,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368427,1818530.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1491368404,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,655680.2,655680.2,60,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368429,1818531.00
04/05/2017 01:00,2,0.000,ALERT,212.83,300.57,59.975,1491368404,"201051344000417","219011344069620",0.00,6.00,0,299.37,302.37,0.0,0.0,0.000,622542.8,622542.8,61,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368430,1818532.00
04/05/2017 01:00,2,0.000,ALERT,212.38,301.17,59.965,1491368404,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,909903.2,909903.2,60,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368432,1818533.00
04/05/2017 01:00,2,0.000,ALERT,212.83,300.87,59.954,1491368404,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,969558.9,969558.9,60,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368434,1818534.00
04/05/2017 01:00,2,0.000,ALERT,212.38,302.07,59.981,1491368404,"201051344000868","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,651473.3,651473.3,60,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368436,1818535.00
04/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.970,1491368404,"274151322000095","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,960325.8,960325.8,60,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368438,1818536.00
04/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.970,1491368404,"201051344000988","219011344069620",0.00,7.30,0,296.66,302.98,0.0,0.0,0.000,597634.6,597634.6,61,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368440,1818537.00
04/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.986,1491368404,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,654866.1,654866.1,62,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368441,1818538.00
04/05/2017 01:00,2,0.000,ALERT,212.38,301.77,59.991,1491368404,"201051344000458","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,663733.6,663733.6,60,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368443,1818539.00
04/05/2017 01:00,2,0.000,ALERT,213.06,301.47,59.981,1491368404,"201051344000853","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,664001.8,664001.8,60,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368445,1818540.00
04/05/2017 01:00,2,0.000,ALERT,213.06,301.47,59.991,1491368404,"201051344000685","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,655838.7,655838.7,60,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368447,1818541.00
04/05/2017 01:00,2,0.000,ALERT,212.83,300.57,59.986,1491368404,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,652493.4,652493.4,60,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368449,1818542.00
04/05/2017 01:00,2,0.000,ALERT,213.06,301.77,60.002,1491368404,"201051344001145","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,660325.4,660325.4,60,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368451,1818543.00
04/05/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1491368404,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,649007.6,649007.6,60,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368452,1818544.00
04/05/2017 01:00,2,0.000,ALERT,211.70,299.97,59.975,1491368404,"274151322000088","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,871804.7,871804.7,61,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368454,1818545.00
04/05/2017 01:00,2,0.000,ALERT,212.83,299.67,59.981,1491368404,"274151322000068","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,750803.8,750803.8,61,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368456,1818546.00
04/05/2017 01:00,2,0.000,ALERT,212.38,300.87,59.970,1491368404,"201051344001135","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,644830.3,644830.3,61,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368458,1818547.00
04/05/2017 01:00,2,0.000,ALERT,212.16,301.77,60.012,1491368404,"201051344000594","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,665482.9,665482.9,60,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368460,1818548.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1491368404,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,653322.9,653322.9,62,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368461,1818549.00
04/05/2017 01:00,2,0.000,ALERT,211.93,300.87,59.981,1491368404,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,890118.7,890118.7,61,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368463,1818550.00
04/05/2017 01:00,2,0.000,ALERT,212.61,300.87,59.917,1491368404,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,650528.0,650528.0,61,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368465,1818551.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.17,59.928,1491368404,"201051344001093","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,652169.8,652169.8,60,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368467,1818552.00
04/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.965,1491368404,"201051344000900","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,671675.3,671675.3,61,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368468,1818553.00
04/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.965,1491368404,"201051344000648","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,661293.0,661293.0,60,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368470,1818554.00
04/05/2017 01:00,2,0.000,ALERT,212.38,301.77,59.965,1491368404,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,673902.3,673902.3,61,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368472,1818555.00
04/05/2017 01:00,2,0.000,ALERT,212.16,301.47,60.002,1491368404,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,664640.4,664640.4,60,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368474,1818556.00
04/05/2017 01:00,2,0.000,ALERT,212.38,300.87,60.002,1491368404,"201051344001158","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,650526.4,650526.4,61,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368476,1818557.00
04/05/2017 01:00,2,0.000,ALERT,212.83,301.47,59.949,1491368404,"201051344000576","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,664497.0,664497.0,61,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491368478,1818558.00
04/05/2017 01:00,2,0.000,ALERT,211.93,299.37,59.954,1491368404,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,862022.6,862022.6,61,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491368479,1818559.00
04/05/2017 01:15,2,0.000,ALERT,212.83,301.47,59.959,1491369303,"201051344000645","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,663652.3,663652.3,62,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369305,1818560.00
04/05/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1491369303,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,887493.6,887493.6,62,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369306,1818561.00
04/05/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1491369303,"201051344000633","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,650104.7,650104.7,62,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369308,1818562.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.17,59.975,1491369303,"201051344000469","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,652793.0,652793.0,63,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369310,1818563.00
04/05/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1491369303,"201051344000646","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,646469.0,646469.0,62,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369312,1818564.00
04/05/2017 01:15,2,0.000,ALERT,212.16,300.87,59.970,1491369303,"274151322000052","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,919041.9,919041.9,62,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369314,1818565.00
04/05/2017 01:15,2,0.000,ALERT,212.83,301.17,59.975,1491369303,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,657269.9,657269.9,64,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369315,1818566.00
04/05/2017 01:15,2,0.000,ALERT,212.83,301.47,59.975,1491369303,"201051344001230","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,650774.9,650774.9,62,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369317,1818567.00
04/05/2017 01:15,2,0.000,ALERT,213.29,302.07,59.975,1491369303,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,640820.7,640820.7,62,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369319,1818568.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.17,59.954,1491369303,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,658956.6,658956.6,62,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369321,1818569.00
04/05/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1491369303,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,750220.5,750220.5,64,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369323,1818570.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.77,59.965,1491369303,"201051344000579","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,670379.0,670379.0,63,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369324,1818571.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.47,59.959,1491369303,"201051344000890","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,652763.2,652763.2,62,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369326,1818572.00
04/05/2017 01:15,2,0.000,ALERT,212.83,301.17,59.970,1491369303,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,655680.2,655680.2,62,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369328,1818573.00
04/05/2017 01:15,2,0.000,ALERT,213.06,300.87,59.970,1491369303,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,622542.8,622542.8,63,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369330,1818574.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.17,59.954,1491369303,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,909903.2,909903.2,62,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369331,1818575.00
04/05/2017 01:15,2,0.000,ALERT,212.61,300.57,59.959,1491369303,"274151322000076","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,969558.9,969558.9,62,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369333,1818576.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.77,59.975,1491369303,"201051344000868","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,651473.3,651473.3,62,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369335,1818577.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.47,59.965,1491369303,"274151322000095","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,960325.8,960325.8,62,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369337,1818578.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.17,59.975,1491369303,"201051344000988","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,597634.6,597634.6,63,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369339,1818579.00
04/05/2017 01:15,2,0.000,ALERT,212.61,300.57,59.949,1491369303,"201051344001025","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,654866.1,654866.1,64,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369340,1818580.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.17,59.981,1491369303,"201051344000458","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,663733.6,663733.6,62,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369342,1818581.00
04/05/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1491369303,"201051344000853","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,664001.8,664001.8,62,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369344,1818582.00
04/05/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1491369303,"201051344000685","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,655838.7,655838.7,62,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369346,1818583.00
04/05/2017 01:15,2,0.000,ALERT,213.06,300.87,59.959,1491369303,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,652493.4,652493.4,62,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369348,1818584.00
04/05/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1491369303,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,660325.4,660325.4,62,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369349,1818585.00
04/05/2017 01:15,2,0.000,ALERT,212.83,300.27,59.944,1491369303,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,649007.6,649007.6,62,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369351,1818586.00
04/05/2017 01:15,2,0.000,ALERT,211.70,300.27,59.933,1491369303,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,871804.7,871804.7,63,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369353,1818587.00
04/05/2017 01:15,2,0.000,ALERT,212.61,300.27,59.970,1491369303,"274151322000068","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,750803.8,750803.8,63,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369355,1818588.00
04/05/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1491369303,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,644830.3,644830.3,63,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369357,1818589.00
04/05/2017 01:15,2,0.000,ALERT,211.70,301.47,59.970,1491369303,"201051344000594","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,665482.9,665482.9,62,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369358,1818590.00
04/05/2017 01:15,2,0.000,ALERT,212.83,300.87,59.981,1491369303,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,653322.9,653322.9,64,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369360,1818591.00
04/05/2017 01:15,2,0.000,ALERT,211.93,301.17,59.970,1491369303,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,890118.7,890118.7,63,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369362,1818592.00
04/05/2017 01:15,2,0.000,ALERT,212.38,300.57,59.986,1491369303,"201051344000867","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,650528.0,650528.0,63,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369364,1818593.00
04/05/2017 01:15,2,0.000,ALERT,212.61,300.87,59.975,1491369303,"201051344001093","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,652169.8,652169.8,62,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369365,1818594.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.17,59.975,1491369303,"201051344000900","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,671675.3,671675.3,63,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369367,1818595.00
04/05/2017 01:15,2,0.000,ALERT,212.38,300.27,59.970,1491369303,"201051344000648","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,661293.0,661293.0,62,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369369,1818596.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.47,59.970,1491369303,"201051344000569","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,673902.3,673902.3,63,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369371,1818597.00
04/05/2017 01:15,2,0.000,ALERT,212.16,301.17,59.965,1491369303,"201051344000983","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,664640.4,664640.4,62,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369373,1818598.00
04/05/2017 01:15,2,0.000,ALERT,212.16,300.87,59.975,1491369303,"201051344001158","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,650526.4,650526.4,63,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369375,1818599.00
04/05/2017 01:15,2,0.000,ALERT,212.61,301.47,59.970,1491369303,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,664497.0,664497.0,63,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491369377,1818600.00
04/05/2017 01:15,2,0.000,ALERT,212.16,299.37,59.965,1491369303,"274151322000087","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,862022.6,862022.6,63,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491369378,1818601.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.77,59.970,1491370203,"201051344000645","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,663652.3,663652.3,64,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370205,1818602.00
04/05/2017 01:30,2,0.000,ALERT,212.38,300.87,59.970,1491370203,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,887493.6,887493.6,64,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370207,1818603.00
04/05/2017 01:30,2,0.000,ALERT,213.29,301.47,59.970,1491370203,"201051344000633","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,650104.7,650104.7,64,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370208,1818604.00
04/05/2017 01:30,2,0.000,ALERT,212.61,301.77,59.938,1491370203,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,652793.0,652793.0,65,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370211,1818605.00
04/05/2017 01:30,2,0.000,ALERT,212.83,301.47,59.970,1491370203,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,646469.0,646469.0,64,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370212,1818606.00
04/05/2017 01:30,2,0.000,ALERT,211.93,300.87,59.933,1491370203,"274151322000052","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,919041.9,919041.9,64,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370214,1818607.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.77,59.975,1491370203,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,657269.9,657269.9,66,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370216,1818608.00
04/05/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1491370203,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,650774.9,650774.9,64,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370218,1818609.00
04/05/2017 01:30,2,0.000,ALERT,213.51,302.68,59.981,1491370203,"201051344000582","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,640820.7,640820.7,64,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370219,1818610.00
04/05/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1491370203,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,658956.6,658956.6,64,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370221,1818611.00
04/05/2017 01:30,2,0.000,ALERT,212.38,300.57,59.944,1491370203,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,66,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370223,1818612.00
04/05/2017 01:30,2,0.000,ALERT,212.61,302.68,59.981,1491370203,"201051344000579","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,670379.0,670379.0,65,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370225,1818613.00
04/05/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1491370203,"201051344000890","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,652763.2,652763.2,64,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370227,1818614.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.47,59.981,1491370203,"201051344000438","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,655680.2,655680.2,64,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370228,1818615.00
04/05/2017 01:30,2,0.000,ALERT,213.29,301.17,59.986,1491370203,"201051344000417","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,622542.8,622542.8,65,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370230,1818616.00
04/05/2017 01:30,2,0.000,ALERT,212.38,300.87,59.970,1491370203,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,909903.2,909903.2,64,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370232,1818617.00
04/05/2017 01:30,2,0.000,ALERT,212.61,300.87,59.949,1491370203,"274151322000076","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,969558.9,969558.9,64,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370234,1818618.00
04/05/2017 01:30,2,0.000,ALERT,212.61,302.37,59.981,1491370203,"201051344000868","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,651473.3,651473.3,64,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370236,1818619.00
04/05/2017 01:30,2,0.000,ALERT,212.16,301.77,59.949,1491370203,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,64,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370237,1818620.00
04/05/2017 01:30,2,0.000,ALERT,212.38,301.77,59.996,1491370203,"201051344000988","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,597634.6,597634.6,65,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370239,1818621.00
04/05/2017 01:30,2,0.000,ALERT,212.83,300.87,59.970,1491370203,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,654866.1,654866.1,66,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370241,1818622.00
04/05/2017 01:30,2,0.000,ALERT,212.38,301.47,59.938,1491370203,"201051344000458","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,663733.6,663733.6,64,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370243,1818623.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1491370203,"201051344000853","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,664001.8,664001.8,64,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370245,1818624.00
04/05/2017 01:30,2,0.000,ALERT,213.29,301.47,59.986,1491370203,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,655838.7,655838.7,64,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370247,1818625.00
04/05/2017 01:30,2,0.000,ALERT,213.06,300.87,60.002,1491370203,"201051344000917","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,652493.4,652493.4,64,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370248,1818626.00
04/05/2017 01:30,2,0.000,ALERT,213.29,301.77,59.981,1491370203,"201051344001145","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,660325.4,660325.4,64,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370250,1818627.00
04/05/2017 01:30,2,0.000,ALERT,213.06,300.87,59.986,1491370203,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,649007.6,649007.6,64,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370252,1818628.00
04/05/2017 01:30,2,0.000,ALERT,211.70,300.57,59.975,1491370203,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,871804.7,871804.7,65,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370254,1818629.00
04/05/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1491370203,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,750803.8,750803.8,65,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370255,1818630.00
04/05/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1491370203,"201051344001135","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,644830.3,644830.3,65,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370257,1818631.00
04/05/2017 01:30,2,0.000,ALERT,212.16,302.37,59.981,1491370203,"201051344000594","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,665482.9,665482.9,64,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370259,1818632.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.47,59.970,1491370203,"201051344001203","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,653322.9,653322.9,66,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370261,1818633.00
04/05/2017 01:30,2,0.000,ALERT,211.93,300.57,59.959,1491370203,"274151322000054","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,65,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370263,1818634.00
04/05/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1491370203,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,650528.0,650528.0,65,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491370265,1818635.00
04/05/2017 01:30,2,0.000,ALERT,213.06,301.47,59.970,1491370203,"201051344001093","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,652169.8,652169.8,64,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370266,1818636.00
04/05/2017 01:30,2,0.000,ALERT,212.38,301.77,59.986,1491370203,"201051344000900","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,671675.3,671675.3,65,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370268,1818637.00
04/05/2017 01:30,2,0.000,ALERT,212.61,300.87,59.970,1491370203,"201051344000648","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,661293.0,661293.0,64,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370270,1818638.00
04/05/2017 01:30,2,0.000,ALERT,212.38,302.07,59.975,1491370203,"201051344000569","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,673902.3,673902.3,65,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370272,1818639.00
04/05/2017 01:30,2,0.000,ALERT,212.38,301.47,59.991,1491370203,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,664640.4,664640.4,64,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370274,1818640.00
04/05/2017 01:30,2,0.000,ALERT,212.61,301.17,59.938,1491370203,"201051344001158","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,650526.4,650526.4,65,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370276,1818641.00
