ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 01:30,2,0.000,ALERT,212.83,301.77,59.959,1491370203,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,664497.0,664497.0,65,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370278,1818642.00
04/05/2017 01:30,2,0.000,ALERT,212.38,300.27,59.954,1491370203,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,862022.6,862022.6,65,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491370279,1818643.00
04/05/2017 01:45,2,0.000,ALERT,212.83,301.17,59.944,1491371103,"201051344000645","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,663652.3,663652.3,66,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371105,1818644.00
04/05/2017 01:45,2,0.000,ALERT,212.38,300.57,59.944,1491371103,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,887493.6,887493.6,66,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371107,1818645.00
04/05/2017 01:45,2,0.000,ALERT,213.06,301.17,59.954,1491371103,"201051344000633","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,650104.7,650104.7,66,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371109,1818646.00
04/05/2017 01:45,2,0.000,ALERT,212.38,301.17,59.954,1491371103,"201051344000469","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,652793.0,652793.0,67,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371111,1818647.00
04/05/2017 01:45,2,0.000,ALERT,212.83,302.07,59.949,1491371103,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,646469.0,646469.0,66,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371113,1818648.00
04/05/2017 01:45,2,0.000,ALERT,211.93,300.27,59.944,1491371103,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,919041.9,919041.9,66,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371114,1818649.00
04/05/2017 01:45,2,0.000,ALERT,213.06,302.07,59.907,1491371103,"201051344000585","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,68,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371116,1818650.00
04/05/2017 01:45,2,0.000,ALERT,212.83,302.07,59.938,1491371103,"201051344001230","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,650774.9,650774.9,66,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371118,1818651.00
04/05/2017 01:45,2,0.000,ALERT,213.51,302.68,59.944,1491371103,"201051344000582","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,640820.7,640820.7,66,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371120,1818652.00
04/05/2017 01:45,2,0.000,ALERT,212.83,302.07,59.938,1491371103,"201051344000955","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,658956.6,658956.6,66,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371121,1818653.00
04/05/2017 01:45,2,0.000,ALERT,212.16,300.27,59.938,1491371103,"274151322000094","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,750220.5,750220.5,68,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371123,1818654.00
04/05/2017 01:45,2,0.000,ALERT,212.38,302.07,59.938,1491371103,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,670379.0,670379.0,67,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371125,1818655.00
04/05/2017 01:45,2,0.000,ALERT,212.83,302.37,59.938,1491371103,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,652763.2,652763.2,66,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371127,1818656.00
04/05/2017 01:45,2,0.000,ALERT,213.06,301.77,59.981,1491371103,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,655680.2,655680.2,66,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371129,1818657.00
04/05/2017 01:45,2,0.000,ALERT,213.29,301.47,59.938,1491371103,"201051344000417","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,622542.8,622542.8,67,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371130,1818658.00
04/05/2017 01:45,2,0.000,ALERT,212.16,300.87,59.901,1491371103,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,909903.2,909903.2,66,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371132,1818659.00
04/05/2017 01:45,2,0.000,ALERT,212.83,300.87,59.949,1491371103,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,969558.9,969558.9,66,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371134,1818660.00
04/05/2017 01:45,2,0.000,ALERT,212.38,302.07,59.933,1491371103,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,651473.3,651473.3,66,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371136,1818661.00
04/05/2017 01:45,2,0.000,ALERT,212.16,301.77,59.922,1491371103,"274151322000095","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,960325.8,960325.8,66,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371138,1818662.00
04/05/2017 01:45,2,0.000,ALERT,212.38,301.17,59.928,1491371103,"201051344000988","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,597634.6,597634.6,67,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371140,1818663.00
04/05/2017 01:45,2,0.000,ALERT,212.83,300.87,59.949,1491371103,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,654866.1,654866.1,68,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371141,1818664.00
04/05/2017 01:45,2,0.000,ALERT,212.38,301.47,59.944,1491371103,"201051344000458","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,663733.6,663733.6,66,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371143,1818665.00
04/05/2017 01:45,2,0.000,ALERT,213.06,301.17,59.912,1491371103,"201051344000853","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,664001.8,664001.8,66,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371145,1818666.00
04/05/2017 01:45,2,0.000,ALERT,213.51,302.07,59.922,1491371103,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,655838.7,655838.7,66,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371147,1818667.00
04/05/2017 01:45,2,0.000,ALERT,213.29,301.47,59.928,1491371103,"201051344000917","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,652493.4,652493.4,66,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371149,1818668.00
04/05/2017 01:45,2,0.000,ALERT,213.29,302.07,59.933,1491371103,"201051344001145","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,66,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371150,1818669.00
04/05/2017 01:45,2,0.000,ALERT,213.29,301.77,59.933,1491371103,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,649007.6,649007.6,66,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371152,1818670.00
04/05/2017 01:45,2,0.000,ALERT,211.93,300.57,59.917,1491371103,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,871804.7,871804.7,67,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371154,1818671.00
04/05/2017 01:45,2,0.000,ALERT,213.06,300.27,59.933,1491371103,"274151322000068","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,750803.8,750803.8,67,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371156,1818672.00
04/05/2017 01:45,2,0.000,ALERT,212.61,301.47,59.933,1491371103,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,644830.3,644830.3,67,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371157,1818673.00
04/05/2017 01:45,2,0.000,ALERT,212.16,302.07,59.922,1491371103,"201051344000594","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,665482.9,665482.9,66,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371159,1818674.00
04/05/2017 01:45,2,0.000,ALERT,213.06,301.47,59.917,1491371103,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,653322.9,653322.9,68,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371161,1818675.00
04/05/2017 01:45,2,0.000,ALERT,212.16,301.47,59.917,1491371103,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,890118.7,890118.7,67,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371163,1818676.00
04/05/2017 01:45,2,0.000,ALERT,212.61,300.87,59.886,1491371103,"201051344000867","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,650528.0,650528.0,67,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371165,1818677.00
04/05/2017 01:45,2,0.000,ALERT,213.06,301.77,59.928,1491371103,"201051344001093","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,652169.8,652169.8,66,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371166,1818678.00
04/05/2017 01:45,2,0.000,ALERT,212.38,301.47,59.922,1491371103,"201051344000900","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,671675.3,671675.3,67,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371168,1818679.00
04/05/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1491371103,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,661293.0,661293.0,66,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371170,1818680.00
04/05/2017 01:45,2,0.000,ALERT,212.61,301.77,59.917,1491371103,"201051344000569","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,673902.3,673902.3,67,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371172,1818681.00
04/05/2017 01:45,2,0.000,ALERT,212.38,301.47,59.928,1491371103,"201051344000983","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,664640.4,664640.4,66,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371174,1818682.00
04/05/2017 01:45,2,0.000,ALERT,212.61,301.17,59.922,1491371103,"201051344001158","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,650526.4,650526.4,67,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491371175,1818683.00
04/05/2017 01:45,2,0.000,ALERT,213.06,302.07,59.917,1491371103,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,664497.0,664497.0,67,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371177,1818684.00
04/05/2017 01:45,2,0.000,ALERT,212.38,299.97,59.928,1491371103,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,862022.6,862022.6,67,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491371179,1818685.00
04/05/2017 02:00,2,0.000,ALERT,213.06,301.77,59.949,1491372003,"201051344000645","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,663652.3,663652.3,68,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372005,1818686.00
04/05/2017 02:00,2,0.000,ALERT,212.61,301.17,59.954,1491372003,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,887493.6,887493.6,68,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372007,1818687.00
04/05/2017 02:00,2,0.000,ALERT,213.51,301.77,59.954,1491372003,"201051344000633","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,650104.7,650104.7,68,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372009,1818688.00
04/05/2017 02:00,2,0.000,ALERT,212.83,302.07,59.944,1491372003,"201051344000469","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,652793.0,652793.0,69,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372011,1818689.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.77,59.959,1491372003,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,646469.0,646469.0,68,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372012,1818690.00
04/05/2017 02:00,2,0.000,ALERT,212.38,302.07,59.959,1491372003,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,919041.9,919041.9,68,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372014,1818691.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.47,59.959,1491372003,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,657269.9,657269.9,70,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372016,1818692.00
04/05/2017 02:00,2,0.000,ALERT,212.61,301.77,59.954,1491372003,"201051344001230","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,650774.9,650774.9,68,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372018,1818693.00
04/05/2017 02:00,2,0.000,ALERT,213.29,302.37,59.928,1491372003,"201051344000582","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,640820.7,640820.7,68,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372020,1818694.00
04/05/2017 02:00,2,0.000,ALERT,212.38,301.47,59.954,1491372003,"201051344000955","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,658956.6,658956.6,68,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372021,1818695.00
04/05/2017 02:00,2,0.000,ALERT,212.38,300.87,59.959,1491372003,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,750220.5,750220.5,70,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372023,1818696.00
04/05/2017 02:00,2,0.000,ALERT,212.83,302.68,59.991,1491372003,"201051344000579","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,670379.0,670379.0,69,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372025,1818697.00
04/05/2017 02:00,2,0.000,ALERT,212.61,301.77,59.965,1491372003,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,652763.2,652763.2,68,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372027,1818698.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1491372003,"201051344000438","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,655680.2,655680.2,68,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372029,1818699.00
04/05/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1491372003,"201051344000417","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,622542.8,622542.8,69,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372030,1818700.00
04/05/2017 02:00,2,0.000,ALERT,212.61,301.77,59.954,1491372003,"274151322000083","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,909903.2,909903.2,68,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372032,1818701.00
04/05/2017 02:00,2,0.000,ALERT,213.06,300.87,59.975,1491372003,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,969558.9,969558.9,68,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372034,1818702.00
04/05/2017 02:00,2,0.000,ALERT,212.61,302.68,59.954,1491372003,"201051344000868","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,651473.3,651473.3,68,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372036,1818703.00
04/05/2017 02:00,2,0.000,ALERT,212.38,302.07,59.938,1491372003,"274151322000095","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,960325.8,960325.8,68,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372038,1818704.00
04/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.949,1491372003,"201051344000988","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,597634.6,597634.6,69,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372040,1818705.00
04/05/2017 02:00,2,0.000,ALERT,212.83,300.87,59.912,1491372003,"201051344001025","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,654866.1,654866.1,70,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372041,1818706.00
04/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.949,1491372003,"201051344000458","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,663733.6,663733.6,68,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372043,1818707.00
04/05/2017 02:00,2,0.000,ALERT,213.29,302.07,59.954,1491372003,"201051344000853","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,664001.8,664001.8,68,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372045,1818708.00
04/05/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1491372003,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,655838.7,655838.7,68,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372047,1818709.00
04/05/2017 02:00,2,0.000,ALERT,212.83,300.87,59.949,1491372003,"201051344000917","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,652493.4,652493.4,68,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372049,1818710.00
04/05/2017 02:00,2,0.000,ALERT,213.06,301.77,59.944,1491372003,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,660325.4,660325.4,68,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372051,1818711.00
04/05/2017 02:00,2,0.000,ALERT,212.83,300.87,59.922,1491372003,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,649007.6,649007.6,68,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372052,1818712.00
04/05/2017 02:00,2,0.000,ALERT,212.16,301.17,59.981,1491372003,"274151322000088","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,871804.7,871804.7,69,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372054,1818713.00
04/05/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1491372003,"274151322000068","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,750803.8,750803.8,69,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372056,1818714.00
04/05/2017 02:00,2,0.000,ALERT,212.38,301.17,59.938,1491372003,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,644830.3,644830.3,69,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372058,1818715.00
04/05/2017 02:00,2,0.000,ALERT,212.38,302.37,59.954,1491372003,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,665482.9,665482.9,68,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372059,1818716.00
04/05/2017 02:00,2,0.000,ALERT,213.06,301.17,59.949,1491372003,"201051344001203","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,653322.9,653322.9,70,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372061,1818717.00
04/05/2017 02:00,2,0.000,ALERT,212.16,301.17,59.933,1491372003,"274151322000054","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,69,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372063,1818718.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.47,59.954,1491372003,"201051344000867","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,650528.0,650528.0,69,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372065,1818719.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1491372003,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,652169.8,652169.8,68,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372067,1818720.00
04/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.938,1491372003,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,671675.3,671675.3,69,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372068,1818721.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.17,59.938,1491372003,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,661293.0,661293.0,68,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372070,1818722.00
04/05/2017 02:00,2,0.000,ALERT,212.83,302.37,59.970,1491372003,"201051344000569","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,673902.3,673902.3,69,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372072,1818723.00
04/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.938,1491372003,"201051344000983","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,664640.4,664640.4,68,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372074,1818724.00
04/05/2017 02:00,2,0.000,ALERT,212.83,301.77,59.896,1491372003,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,650526.4,650526.4,69,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372076,1818725.00
04/05/2017 02:00,2,0.000,ALERT,213.29,302.37,59.933,1491372003,"201051344000576","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,664497.0,664497.0,69,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372077,1818726.00
04/05/2017 02:00,2,0.000,ALERT,212.61,300.27,59.928,1491372003,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,862022.6,862022.6,69,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372079,1818727.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1491372904,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,663652.3,663652.3,70,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372906,1818728.00
04/05/2017 02:15,2,0.000,ALERT,212.38,300.27,59.922,1491372904,"274151322000085","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,887493.6,887493.6,70,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372908,1818729.00
04/05/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1491372904,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,650104.7,650104.7,70,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372910,1818730.00
04/05/2017 02:15,2,0.000,ALERT,212.61,300.87,59.965,1491372904,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,652793.0,652793.0,71,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372912,1818731.00
04/05/2017 02:15,2,0.000,ALERT,212.83,302.07,59.965,1491372904,"201051344000646","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,646469.0,646469.0,70,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372913,1818732.00
04/05/2017 02:15,2,0.000,ALERT,211.93,300.87,59.954,1491372904,"274151322000052","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,919041.9,919041.9,70,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372915,1818733.00
04/05/2017 02:15,2,0.000,ALERT,213.29,302.37,59.954,1491372904,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,657269.9,657269.9,72,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372917,1818734.00
04/05/2017 02:15,2,0.000,ALERT,213.29,302.68,59.954,1491372904,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,650774.9,650774.9,70,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372919,1818735.00
04/05/2017 02:15,2,0.000,ALERT,213.74,302.98,59.996,1491372904,"201051344000582","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,640820.7,640820.7,70,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372921,1818736.00
04/05/2017 02:15,2,0.000,ALERT,212.83,302.07,59.954,1491372904,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,658956.6,658956.6,70,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372922,1818737.00
04/05/2017 02:15,2,0.000,ALERT,212.16,299.97,59.970,1491372904,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,72,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372924,1818738.00
04/05/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1491372904,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,670379.0,670379.0,71,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372926,1818739.00
04/05/2017 02:15,2,0.000,ALERT,213.06,302.68,59.938,1491372904,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,652763.2,652763.2,70,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372928,1818740.00
04/05/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1491372904,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,655680.2,655680.2,70,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372929,1818741.00
04/05/2017 02:15,2,0.000,ALERT,213.29,301.47,59.965,1491372904,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,622542.8,622542.8,71,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372931,1818742.00
04/05/2017 02:15,2,0.000,ALERT,212.16,300.87,59.959,1491372904,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,909903.2,909903.2,70,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372933,1818743.00
04/05/2017 02:15,2,0.000,ALERT,212.83,300.87,59.959,1491372904,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,969558.9,969558.9,70,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372935,1818744.00
04/05/2017 02:15,2,0.000,ALERT,212.38,301.77,59.965,1491372904,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,651473.3,651473.3,70,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372937,1818745.00
04/05/2017 02:15,2,0.000,ALERT,212.16,301.77,59.949,1491372904,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,70,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372938,1818746.00
04/05/2017 02:15,2,0.000,ALERT,212.38,301.17,59.981,1491372904,"201051344000988","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,597634.6,597634.6,71,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372940,1818747.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1491372904,"201051344001025","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,654866.1,654866.1,72,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372942,1818748.00
04/05/2017 02:15,2,0.000,ALERT,212.38,301.47,59.954,1491372904,"201051344000458","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,663733.6,663733.6,70,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372944,1818749.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.17,59.949,1491372904,"201051344000853","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,664001.8,664001.8,70,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372946,1818750.00
04/05/2017 02:15,2,0.000,ALERT,213.51,302.07,59.949,1491372904,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,655838.7,655838.7,70,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372948,1818751.00
04/05/2017 02:15,2,0.000,ALERT,213.29,301.47,59.933,1491372904,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,652493.4,652493.4,70,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372950,1818752.00
04/05/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1491372904,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,660325.4,660325.4,70,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372951,1818753.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.17,59.938,1491372904,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,649007.6,649007.6,70,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372953,1818754.00
04/05/2017 02:15,2,0.000,ALERT,211.70,300.87,59.949,1491372904,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,871804.7,871804.7,71,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372955,1818755.00
04/05/2017 02:15,2,0.000,ALERT,212.61,299.97,59.912,1491372904,"274151322000068","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,750803.8,750803.8,71,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372957,1818756.00
04/05/2017 02:15,2,0.000,ALERT,212.83,301.77,59.954,1491372904,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,644830.3,644830.3,71,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372958,1818757.00
04/05/2017 02:15,2,0.000,ALERT,212.38,302.07,59.954,1491372904,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,665482.9,665482.9,70,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372960,1818758.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.47,59.965,1491372904,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,653322.9,653322.9,72,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372962,1818759.00
04/05/2017 02:15,2,0.000,ALERT,211.93,301.17,59.959,1491372904,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,890118.7,890118.7,71,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372964,1818760.00
04/05/2017 02:15,2,0.000,ALERT,212.83,300.87,59.965,1491372904,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,650528.0,650528.0,71,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372966,1818761.00
04/05/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1491372904,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,652169.8,652169.8,70,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372967,1818762.00
04/05/2017 02:15,2,0.000,ALERT,212.38,301.47,59.954,1491372904,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,671675.3,671675.3,71,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372969,1818763.00
04/05/2017 02:15,2,0.000,ALERT,212.61,300.57,59.959,1491372904,"201051344000648","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,661293.0,661293.0,70,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372971,1818764.00
04/05/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1491372904,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,71,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372973,1818765.00
04/05/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1491372904,"201051344000983","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,664640.4,664640.4,70,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372975,1818766.00
04/05/2017 02:15,2,0.000,ALERT,212.61,300.87,59.965,1491372904,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,650526.4,650526.4,71,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372977,1818767.00
04/05/2017 02:15,2,0.000,ALERT,213.06,301.47,59.959,1491372904,"201051344000576","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,664497.0,664497.0,71,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491372978,1818768.00
04/05/2017 02:15,2,0.000,ALERT,212.16,300.27,59.965,1491372904,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,862022.6,862022.6,71,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491372980,1818769.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.17,59.922,1491373803,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,663652.3,663652.3,72,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373805,1818770.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1491373803,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,887493.6,887493.6,72,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373807,1818771.00
04/05/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1491373803,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,650104.7,650104.7,72,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373809,1818772.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.47,59.965,1491373803,"201051344000469","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,652793.0,652793.0,73,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491373811,1818773.00
04/05/2017 02:30,2,0.000,ALERT,212.83,301.47,59.970,1491373803,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,646469.0,646469.0,72,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373812,1818774.00
04/05/2017 02:30,2,0.000,ALERT,212.16,301.77,59.981,1491373803,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,919041.9,919041.9,72,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373814,1818775.00
04/05/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1491373803,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,657269.9,657269.9,74,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373816,1818776.00
04/05/2017 02:30,2,0.000,ALERT,213.06,302.07,59.986,1491373803,"201051344001230","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,650774.9,650774.9,72,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373818,1818777.00
04/05/2017 02:30,2,0.000,ALERT,213.51,302.68,59.970,1491373803,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,640820.7,640820.7,72,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373820,1818778.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.47,59.938,1491373803,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,658956.6,658956.6,72,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373821,1818779.00
04/05/2017 02:30,2,0.000,ALERT,212.38,300.27,59.938,1491373803,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,750220.5,750220.5,74,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373823,1818780.00
04/05/2017 02:30,2,0.000,ALERT,212.61,302.07,59.933,1491373803,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,670379.0,670379.0,73,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373825,1818781.00
04/05/2017 02:30,2,0.000,ALERT,213.06,302.37,59.938,1491373803,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,652763.2,652763.2,72,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491373827,1818782.00
04/05/2017 02:30,2,0.000,ALERT,213.29,301.47,59.938,1491373803,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,655680.2,655680.2,72,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373828,1818783.00
04/05/2017 02:30,2,0.000,ALERT,213.29,301.17,59.933,1491373803,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,622542.8,622542.8,73,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373830,1818784.00
04/05/2017 02:30,2,0.000,ALERT,212.38,301.17,59.944,1491373803,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,909903.2,909903.2,72,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491373832,1818785.00
04/05/2017 02:30,2,0.000,ALERT,213.06,300.87,59.938,1491373803,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,969558.9,969558.9,72,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373834,1818786.00
04/05/2017 02:30,2,0.000,ALERT,212.61,302.07,59.944,1491373803,"201051344000868","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,651473.3,651473.3,72,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373836,1818787.00
