ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 02:30,2,0.000,ALERT,212.38,302.07,59.928,1491373803,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,960325.8,960325.8,72,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373838,1818788.00
04/05/2017 02:30,2,0.000,ALERT,212.38,301.47,59.901,1491373803,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,597634.6,597634.6,73,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373840,1818789.00
04/05/2017 02:30,2,0.000,ALERT,212.83,300.87,59.907,1491373803,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,654866.1,654866.1,74,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373841,1818790.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.47,59.938,1491373803,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,663733.6,663733.6,72,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373843,1818791.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.17,59.959,1491373803,"201051344000853","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,664001.8,664001.8,72,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373845,1818792.00
04/05/2017 02:30,2,0.000,ALERT,213.51,302.07,59.949,1491373803,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,655838.7,655838.7,72,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373847,1818793.00
04/05/2017 02:30,2,0.000,ALERT,213.29,301.47,59.949,1491373803,"201051344000917","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,652493.4,652493.4,72,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373849,1818794.00
04/05/2017 02:30,2,0.000,ALERT,213.29,301.77,59.944,1491373803,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,660325.4,660325.4,72,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373850,1818795.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.17,59.996,1491373803,"201051344000651","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,649007.6,649007.6,72,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373852,1818796.00
04/05/2017 02:30,2,0.000,ALERT,211.93,301.47,59.959,1491373803,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,871804.7,871804.7,73,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373854,1818797.00
04/05/2017 02:30,2,0.000,ALERT,213.06,300.27,59.949,1491373803,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,750803.8,750803.8,73,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373856,1818798.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.77,59.949,1491373803,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,644830.3,644830.3,73,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373858,1818799.00
04/05/2017 02:30,2,0.000,ALERT,212.16,302.07,59.954,1491373803,"201051344000594","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,665482.9,665482.9,72,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373859,1818800.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1491373803,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,653322.9,653322.9,74,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373861,1818801.00
04/05/2017 02:30,2,0.000,ALERT,212.16,301.47,59.912,1491373803,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,890118.7,890118.7,73,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373863,1818802.00
04/05/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1491373803,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,650528.0,650528.0,73,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373865,1818803.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.77,59.954,1491373803,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,652169.8,652169.8,72,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373866,1818804.00
04/05/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1491373803,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,671675.3,671675.3,73,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373868,1818805.00
04/05/2017 02:30,2,0.000,ALERT,212.83,300.87,59.912,1491373803,"201051344000648","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,661293.0,661293.0,72,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373870,1818806.00
04/05/2017 02:30,2,0.000,ALERT,212.38,301.77,59.965,1491373803,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,673902.3,673902.3,73,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373872,1818807.00
04/05/2017 02:30,2,0.000,ALERT,212.38,301.47,59.933,1491373803,"201051344000983","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,664640.4,664640.4,72,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373874,1818808.00
04/05/2017 02:30,2,0.000,ALERT,212.61,301.17,59.965,1491373803,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,650526.4,650526.4,73,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491373875,1818809.00
04/05/2017 02:30,2,0.000,ALERT,213.06,301.77,59.959,1491373803,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,664497.0,664497.0,73,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491373877,1818810.00
04/05/2017 02:30,2,0.000,ALERT,212.38,300.57,59.954,1491373803,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,862022.6,862022.6,73,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491373879,1818811.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.17,59.944,1491374704,"201051344000645","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,663652.3,663652.3,74,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374706,1818812.00
04/05/2017 02:45,2,0.000,ALERT,212.16,300.57,59.928,1491374704,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,887493.6,887493.6,74,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374707,1818813.00
04/05/2017 02:45,2,0.000,ALERT,213.06,300.87,59.944,1491374704,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,650104.7,650104.7,74,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374709,1818814.00
04/05/2017 02:45,2,0.000,ALERT,212.61,301.17,59.938,1491374704,"201051344000469","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,652793.0,652793.0,75,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374711,1818815.00
04/05/2017 02:45,2,0.000,ALERT,212.61,301.17,59.901,1491374704,"201051344000646","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,646469.0,646469.0,74,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374713,1818816.00
04/05/2017 02:45,2,0.000,ALERT,211.93,300.87,59.933,1491374704,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,919041.9,919041.9,74,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374714,1818817.00
04/05/2017 02:45,2,0.000,ALERT,213.06,301.47,59.944,1491374704,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,76,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374716,1818818.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.47,59.944,1491374704,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,650774.9,650774.9,74,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374718,1818819.00
04/05/2017 02:45,2,0.000,ALERT,213.51,302.37,59.933,1491374704,"201051344000582","219011344069620",0.00,2.50,0,300.87,303.88,0.0,0.0,0.000,640820.7,640820.7,74,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374720,1818820.00
04/05/2017 02:45,2,0.000,ALERT,212.38,301.17,59.986,1491374704,"201051344000955","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,658956.6,658956.6,74,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374722,1818821.00
04/05/2017 02:45,2,0.000,ALERT,212.16,300.57,59.949,1491374704,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,750220.5,750220.5,76,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374723,1818822.00
04/05/2017 02:45,2,0.000,ALERT,212.38,301.77,59.944,1491374704,"201051344000579","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,670379.0,670379.0,75,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374725,1818823.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.77,59.959,1491374704,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,652763.2,652763.2,74,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374727,1818824.00
04/05/2017 02:45,2,0.000,ALERT,213.06,301.47,59.933,1491374704,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,655680.2,655680.2,74,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374729,1818825.00
04/05/2017 02:45,2,0.000,ALERT,213.06,300.87,59.965,1491374704,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,622542.8,622542.8,75,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374731,1818826.00
04/05/2017 02:45,2,0.000,ALERT,212.38,301.77,59.922,1491374704,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,909903.2,909903.2,74,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374732,1818827.00
04/05/2017 02:45,2,0.000,ALERT,212.83,300.57,59.981,1491374704,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,969558.9,969558.9,74,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374734,1818828.00
04/05/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1491374704,"201051344000868","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,651473.3,651473.3,74,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374736,1818829.00
04/05/2017 02:45,2,0.000,ALERT,212.16,302.07,59.949,1491374704,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,74,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374738,1818830.00
04/05/2017 02:45,2,0.000,ALERT,212.16,301.47,59.970,1491374704,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,597634.6,597634.6,75,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374740,1818831.00
04/05/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1491374704,"201051344001025","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,654866.1,654866.1,76,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374741,1818832.00
04/05/2017 02:45,2,0.000,ALERT,212.38,302.07,59.996,1491374704,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,663733.6,663733.6,74,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374743,1818833.00
04/05/2017 02:45,2,0.000,ALERT,213.06,301.77,60.012,1491374704,"201051344000853","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,664001.8,664001.8,74,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374745,1818834.00
04/05/2017 02:45,2,0.000,ALERT,213.29,301.77,60.007,1491374704,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,655838.7,655838.7,74,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374747,1818835.00
04/05/2017 02:45,2,0.000,ALERT,213.06,301.17,59.986,1491374704,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,652493.4,652493.4,74,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374749,1818836.00
04/05/2017 02:45,2,0.000,ALERT,213.06,301.77,59.970,1491374704,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,74,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374751,1818837.00
04/05/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1491374704,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,649007.6,649007.6,74,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374752,1818838.00
04/05/2017 02:45,2,0.000,ALERT,211.93,301.17,59.970,1491374704,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,871804.7,871804.7,75,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374754,1818839.00
04/05/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1491374704,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,750803.8,750803.8,75,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374756,1818840.00
04/05/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1491374704,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,644830.3,644830.3,75,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374758,1818841.00
04/05/2017 02:45,2,0.000,ALERT,212.16,302.07,59.944,1491374704,"201051344000594","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,665482.9,665482.9,74,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374760,1818842.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.17,59.959,1491374704,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,653322.9,653322.9,76,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374761,1818843.00
04/05/2017 02:45,2,0.000,ALERT,212.16,301.77,59.986,1491374704,"274151322000054","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,75,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374763,1818844.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.17,59.938,1491374704,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,650528.0,650528.0,75,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374765,1818845.00
04/05/2017 02:45,2,0.000,ALERT,212.83,301.47,59.986,1491374704,"201051344001093","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,652169.8,652169.8,74,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374767,1818846.00
04/05/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1491374704,"201051344000900","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,671675.3,671675.3,75,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374769,1818847.00
04/05/2017 02:45,2,0.000,ALERT,212.61,300.87,59.959,1491374704,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,661293.0,661293.0,74,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374770,1818848.00
04/05/2017 02:45,2,0.000,ALERT,212.61,302.07,59.986,1491374704,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,673902.3,673902.3,75,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374772,1818849.00
04/05/2017 02:45,2,0.000,ALERT,212.61,302.07,60.023,1491374704,"201051344000983","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,664640.4,664640.4,74,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374774,1818850.00
04/05/2017 02:45,2,0.000,ALERT,212.61,301.47,59.970,1491374704,"201051344001158","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,650526.4,650526.4,75,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491374776,1818851.00
04/05/2017 02:45,2,0.000,ALERT,213.06,302.37,60.002,1491374704,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,664497.0,664497.0,75,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374777,1818852.00
04/05/2017 02:45,2,0.000,ALERT,212.38,299.97,59.996,1491374704,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,862022.6,862022.6,75,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491374779,1818853.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1491375603,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,663652.3,663652.3,76,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375605,1818854.00
04/05/2017 03:00,2,0.000,ALERT,212.38,300.87,59.933,1491375603,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,887493.6,887493.6,76,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375607,1818855.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.17,59.959,1491375603,"201051344000633","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,650104.7,650104.7,76,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375609,1818856.00
04/05/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1491375603,"201051344000469","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,652793.0,652793.0,77,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375611,1818857.00
04/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.959,1491375603,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,646469.0,646469.0,76,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375612,1818858.00
04/05/2017 03:00,2,0.000,ALERT,211.93,301.47,59.944,1491375603,"274151322000052","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,919041.9,919041.9,76,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375614,1818859.00
04/05/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1491375603,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,657269.9,657269.9,78,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375616,1818860.00
04/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.959,1491375603,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,650774.9,650774.9,76,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375618,1818861.00
04/05/2017 03:00,2,0.000,ALERT,213.74,302.98,59.959,1491375603,"201051344000582","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,640820.7,640820.7,76,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375619,1818862.00
04/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.959,1491375603,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,658956.6,658956.6,76,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375622,1818863.00
04/05/2017 03:00,2,0.000,ALERT,212.16,300.27,59.954,1491375603,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,78,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375623,1818864.00
04/05/2017 03:00,2,0.000,ALERT,212.61,302.37,59.965,1491375603,"201051344000579","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,670379.0,670379.0,77,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375625,1818865.00
04/05/2017 03:00,2,0.000,ALERT,212.83,302.37,59.959,1491375603,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,652763.2,652763.2,76,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375627,1818866.00
04/05/2017 03:00,2,0.000,ALERT,213.06,302.07,59.949,1491375603,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,655680.2,655680.2,76,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375629,1818867.00
04/05/2017 03:00,2,0.000,ALERT,213.29,301.47,59.986,1491375603,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,622542.8,622542.8,77,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375631,1818868.00
04/05/2017 03:00,2,0.000,ALERT,212.38,301.17,59.959,1491375603,"274151322000083","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,909903.2,909903.2,76,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375632,1818869.00
04/05/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1491375603,"274151322000076","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,969558.9,969558.9,76,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375634,1818870.00
04/05/2017 03:00,2,0.000,ALERT,212.61,302.37,59.917,1491375603,"201051344000868","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,651473.3,651473.3,76,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375636,1818871.00
04/05/2017 03:00,2,0.000,ALERT,212.16,301.77,59.922,1491375603,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,76,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375638,1818872.00
04/05/2017 03:00,2,0.000,ALERT,212.38,301.47,59.959,1491375603,"201051344000988","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,597634.6,597634.6,77,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375640,1818873.00
04/05/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1491375603,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,654866.1,654866.1,78,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375641,1818874.00
04/05/2017 03:00,2,0.000,ALERT,212.38,301.47,59.954,1491375603,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,663733.6,663733.6,76,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375643,1818875.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1491375603,"201051344000853","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,664001.8,664001.8,76,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375645,1818876.00
04/05/2017 03:00,2,0.000,ALERT,213.29,302.07,59.954,1491375603,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,655838.7,655838.7,76,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375647,1818877.00
04/05/2017 03:00,2,0.000,ALERT,213.29,301.47,59.949,1491375603,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,652493.4,652493.4,76,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375649,1818878.00
04/05/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1491375603,"201051344001145","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,660325.4,660325.4,76,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375651,1818879.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.17,59.954,1491375603,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,649007.6,649007.6,76,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375652,1818880.00
04/05/2017 03:00,2,0.000,ALERT,211.70,300.87,59.949,1491375603,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,871804.7,871804.7,77,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375654,1818881.00
04/05/2017 03:00,2,0.000,ALERT,212.83,299.97,59.949,1491375603,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,750803.8,750803.8,77,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375656,1818882.00
04/05/2017 03:00,2,0.000,ALERT,212.61,301.77,59.954,1491375603,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,644830.3,644830.3,77,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375658,1818883.00
04/05/2017 03:00,2,0.000,ALERT,212.16,302.37,59.954,1491375603,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,665482.9,665482.9,76,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375659,1818884.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1491375603,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,653322.9,653322.9,78,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375661,1818885.00
04/05/2017 03:00,2,0.000,ALERT,211.93,301.47,59.944,1491375603,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,77,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375663,1818886.00
04/05/2017 03:00,2,0.000,ALERT,212.61,301.17,59.933,1491375603,"201051344000867","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,650528.0,650528.0,77,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375665,1818887.00
04/05/2017 03:00,2,0.000,ALERT,213.06,301.77,59.944,1491375603,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,652169.8,652169.8,76,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375667,1818888.00
04/05/2017 03:00,2,0.000,ALERT,212.38,301.47,59.944,1491375603,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,671675.3,671675.3,77,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375669,1818889.00
04/05/2017 03:00,2,0.000,ALERT,212.61,301.17,59.949,1491375603,"201051344000648","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,661293.0,661293.0,76,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375670,1818890.00
04/05/2017 03:00,2,0.000,ALERT,212.38,302.07,59.949,1491375603,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,77,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375672,1818891.00
04/05/2017 03:00,2,0.000,ALERT,212.38,302.07,59.944,1491375603,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,664640.4,664640.4,76,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375674,1818892.00
04/05/2017 03:00,2,0.000,ALERT,212.61,301.47,59.949,1491375603,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,650526.4,650526.4,77,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375676,1818893.00
04/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.949,1491375603,"201051344000576","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,664497.0,664497.0,77,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491375678,1818894.00
04/05/2017 03:00,2,0.000,ALERT,212.38,300.87,59.954,1491375603,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,862022.6,862022.6,77,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491375680,1818895.00
04/05/2017 03:15,2,0.000,ALERT,212.83,301.47,59.970,1491376503,"201051344000645","219011344069620",0.00,4.00,0,287.35,303.28,0.0,0.0,0.000,663652.3,663652.3,78,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376505,1818896.00
04/05/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1491376503,"274151322000085","219011344069620",0.00,3.30,0,287.95,304.78,0.0,0.0,0.000,887493.6,887493.6,78,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376507,1818897.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.47,59.970,1491376503,"201051344000633","219011344069620",0.00,3.00,0,285.84,302.98,0.0,0.0,0.000,650104.7,650104.7,78,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376509,1818898.00
04/05/2017 03:15,2,0.000,ALERT,212.61,302.07,59.965,1491376503,"201051344000469","219011344069620",0.00,3.00,0,286.74,302.98,0.0,0.0,0.000,652793.0,652793.0,79,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376511,1818899.00
04/05/2017 03:15,2,0.000,ALERT,212.83,301.77,59.965,1491376503,"201051344000646","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,646469.0,646469.0,78,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376512,1818900.00
04/05/2017 03:15,2,0.000,ALERT,211.70,301.17,59.954,1491376503,"274151322000052","219011344069620",0.00,3.30,0,287.65,305.38,0.0,0.0,0.000,919041.9,919041.9,78,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376514,1818901.00
04/05/2017 03:15,2,0.000,ALERT,213.06,302.07,59.959,1491376503,"201051344000585","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,657269.9,657269.9,80,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376516,1818902.00
04/05/2017 03:15,2,0.000,ALERT,212.61,301.77,59.933,1491376503,"201051344001230","219011344069620",0.00,2.50,0,288.55,303.88,0.0,0.0,0.000,650774.9,650774.9,78,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376518,1818903.00
04/05/2017 03:15,2,0.000,ALERT,213.29,302.68,59.986,1491376503,"201051344000582","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,640820.7,640820.7,78,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376519,1818904.00
04/05/2017 03:15,2,0.000,ALERT,212.61,301.47,59.991,1491376503,"201051344000955","219011344069620",0.00,3.00,0,287.95,303.58,0.0,0.0,0.000,658956.6,658956.6,78,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376521,1818905.00
04/05/2017 03:15,2,0.000,ALERT,212.16,300.57,59.959,1491376503,"274151322000094","219011344069620",0.00,3.00,0,287.35,304.18,0.0,0.0,0.000,750220.5,750220.5,80,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376523,1818906.00
04/05/2017 03:15,2,0.000,ALERT,212.38,302.07,59.954,1491376503,"201051344000579","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,670379.0,670379.0,79,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376525,1818907.00
04/05/2017 03:15,2,0.000,ALERT,212.83,302.37,59.970,1491376503,"201051344000890","219011344069620",0.00,3.00,0,288.85,304.78,0.0,0.0,0.000,652763.2,652763.2,78,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376527,1818908.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.77,59.965,1491376503,"201051344000438","219011344069620",0.00,2.00,0,288.55,303.88,0.0,0.0,0.000,655680.2,655680.2,78,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376528,1818909.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1491376503,"201051344000417","219011344069620",0.00,2.50,0,287.65,302.98,0.0,0.0,0.000,622542.8,622542.8,79,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376530,1818910.00
04/05/2017 03:15,2,0.000,ALERT,212.38,301.17,59.954,1491376503,"274151322000083","219011344069620",0.00,3.00,0,288.25,305.68,0.0,0.0,0.000,909903.2,909903.2,78,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376532,1818911.00
04/05/2017 03:15,2,0.000,ALERT,212.61,300.87,59.949,1491376503,"274151322000076","219011344069620",0.00,3.70,0,287.65,304.78,0.0,0.0,0.000,969558.9,969558.9,78,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376534,1818912.00
04/05/2017 03:15,2,0.000,ALERT,212.16,302.07,59.965,1491376503,"201051344000868","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,651473.3,651473.3,78,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376536,1818913.00
04/05/2017 03:15,2,0.000,ALERT,212.16,302.07,59.954,1491376503,"274151322000095","219011344069620",0.00,2.50,0,288.85,305.98,0.0,0.0,0.000,960325.8,960325.8,78,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376537,1818914.00
04/05/2017 03:15,2,0.000,ALERT,212.16,301.47,59.970,1491376503,"201051344000988","219011344069620",0.00,3.70,0,285.24,302.98,0.0,0.0,0.000,597634.6,597634.6,79,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376539,1818915.00
04/05/2017 03:15,2,0.000,ALERT,212.61,300.87,59.965,1491376503,"201051344001025","219011344069620",0.00,2.00,0,287.95,303.88,0.0,0.0,0.000,654866.1,654866.1,80,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376541,1818916.00
04/05/2017 03:15,2,0.000,ALERT,212.16,301.77,59.954,1491376503,"201051344000458","219011344069620",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,663733.6,663733.6,78,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376543,1818917.00
04/05/2017 03:15,2,0.000,ALERT,212.83,301.77,59.928,1491376503,"201051344000853","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,664001.8,664001.8,78,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376545,1818918.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.77,59.959,1491376503,"201051344000685","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,655838.7,655838.7,78,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376546,1818919.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1491376503,"201051344000917","219011344069620",0.00,3.70,0,287.05,303.28,0.0,0.0,0.000,652493.4,652493.4,78,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376548,1818920.00
04/05/2017 03:15,2,0.000,ALERT,213.29,302.07,59.996,1491376503,"201051344001145","219011344069620",0.00,2.50,0,288.55,304.18,0.0,0.0,0.000,660325.4,660325.4,78,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376550,1818921.00
04/05/2017 03:15,2,0.000,ALERT,212.83,301.17,59.970,1491376503,"201051344000651","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,649007.6,649007.6,78,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376552,1818922.00
04/05/2017 03:15,2,0.000,ALERT,211.70,300.57,59.917,1491376503,"274151322000088","219011344069620",0.00,3.70,0,287.65,304.78,0.0,0.0,0.000,871804.7,871804.7,79,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376553,1818923.00
04/05/2017 03:15,2,0.000,ALERT,212.83,300.57,59.912,1491376503,"274151322000068","219011344069620",0.00,4.00,0,287.35,304.18,0.0,0.0,0.000,750803.8,750803.8,79,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376555,1818924.00
04/05/2017 03:15,2,0.000,ALERT,212.38,301.47,59.965,1491376503,"201051344001135","219011344069620",0.00,2.50,0,288.55,303.88,0.0,0.0,0.000,644830.3,644830.3,79,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376557,1818925.00
04/05/2017 03:15,2,0.000,ALERT,211.93,302.37,59.991,1491376503,"201051344000594","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,665482.9,665482.9,78,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376559,1818926.00
04/05/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1491376503,"201051344001203","219011344069620",0.00,2.50,0,288.55,305.08,0.0,0.0,0.000,653322.9,653322.9,80,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376561,1818927.00
04/05/2017 03:15,2,0.000,ALERT,211.93,301.47,59.949,1491376503,"274151322000054","219011344069620",0.00,4.00,0,287.95,305.38,0.0,0.0,0.000,890118.7,890118.7,79,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376563,1818928.00
04/05/2017 03:15,2,0.000,ALERT,212.61,301.17,59.986,1491376503,"201051344000867","219011344069620",0.00,4.00,0,286.74,303.58,0.0,0.0,0.000,650528.0,650528.0,79,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376564,1818929.00
04/05/2017 03:15,2,0.000,ALERT,212.83,301.77,59.933,1491376503,"201051344001093","219011344069620",0.00,3.30,0,287.95,303.28,0.0,0.0,0.000,652169.8,652169.8,78,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376566,1818930.00
04/05/2017 03:15,2,0.000,ALERT,212.16,301.77,59.949,1491376503,"201051344000900","219011344069620",0.00,3.30,0,287.35,303.28,0.0,0.0,0.000,671675.3,671675.3,79,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376568,1818931.00
04/05/2017 03:15,2,0.000,ALERT,212.38,301.17,59.949,1491376503,"201051344000648","219011344069620",0.00,3.00,0,286.74,303.28,0.0,0.0,0.000,661293.0,661293.0,78,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376570,1818932.00
04/05/2017 03:15,2,0.000,ALERT,212.38,302.07,59.949,1491376503,"201051344000569","219011344069620",0.00,3.70,0,287.95,304.18,0.0,0.0,0.000,673902.3,673902.3,79,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376572,1818933.00
