ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 03:15,2,0.000,ALERT,212.38,302.07,59.944,1491376503,"201051344000983","219011344069620",0.00,3.70,0,287.65,303.88,0.0,0.0,0.000,664640.4,664640.4,78,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376573,1818934.00
04/05/2017 03:15,2,0.000,ALERT,212.38,301.77,59.949,1491376503,"201051344001158","219011344069620",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,650526.4,650526.4,79,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491376575,1818935.00
04/05/2017 03:15,2,0.000,ALERT,212.83,302.37,59.949,1491376503,"201051344000576","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,664497.0,664497.0,79,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376577,1818936.00
04/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.912,1491376503,"274151322000087","219011344069620",0.00,3.70,0,287.05,304.48,0.0,0.0,0.000,862022.6,862022.6,79,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491376579,1818937.00
04/05/2017 03:30,2,0.000,ALERT,212.83,301.47,59.944,1491377403,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,663652.3,663652.3,80,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377405,1818938.00
04/05/2017 03:30,2,0.000,ALERT,212.16,300.87,59.901,1491377403,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,887493.6,887493.6,80,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377407,1818939.00
04/05/2017 03:30,2,0.000,ALERT,212.83,300.87,59.944,1491377403,"201051344000633","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,650104.7,650104.7,80,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377408,1818940.00
04/05/2017 03:30,2,0.000,ALERT,212.38,301.17,59.949,1491377403,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,652793.0,652793.0,81,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377410,1818941.00
04/05/2017 03:30,2,0.000,ALERT,212.61,301.47,59.944,1491377403,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,646469.0,646469.0,80,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377412,1818942.00
04/05/2017 03:30,2,0.000,ALERT,211.70,301.17,59.938,1491377403,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,919041.9,919041.9,80,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377414,1818943.00
04/05/2017 03:30,2,0.000,ALERT,213.06,302.07,59.949,1491377403,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,657269.9,657269.9,82,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377416,1818944.00
04/05/2017 03:30,2,0.000,ALERT,212.83,302.07,59.949,1491377403,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,650774.9,650774.9,80,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377417,1818945.00
04/05/2017 03:30,2,0.000,ALERT,213.51,302.68,59.944,1491377403,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,640820.7,640820.7,80,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377419,1818946.00
04/05/2017 03:30,2,0.000,ALERT,212.61,301.77,59.938,1491377403,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,658956.6,658956.6,80,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377421,1818947.00
04/05/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1491377403,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,82,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377423,1818948.00
04/05/2017 03:30,2,0.000,ALERT,212.38,302.07,59.928,1491377403,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,670379.0,670379.0,81,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377424,1818949.00
04/05/2017 03:30,2,0.000,ALERT,212.83,302.37,59.938,1491377403,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,652763.2,652763.2,80,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377426,1818950.00
04/05/2017 03:30,2,0.000,ALERT,213.06,301.77,59.944,1491377403,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,655680.2,655680.2,80,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377428,1818951.00
04/05/2017 03:30,2,0.000,ALERT,213.29,301.47,59.922,1491377403,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,622542.8,622542.8,81,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377430,1818952.00
04/05/2017 03:30,2,0.000,ALERT,212.16,301.47,59.938,1491377403,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,909903.2,909903.2,80,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377432,1818953.00
04/05/2017 03:30,2,0.000,ALERT,212.83,300.87,59.944,1491377403,"274151322000076","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,969558.9,969558.9,80,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377433,1818954.00
04/05/2017 03:30,2,0.000,ALERT,212.38,302.07,59.944,1491377403,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,651473.3,651473.3,80,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377435,1818955.00
04/05/2017 03:30,2,0.000,ALERT,212.16,301.77,59.944,1491377403,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,80,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377437,1818956.00
04/05/2017 03:30,2,0.000,ALERT,212.16,301.47,59.954,1491377403,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,597634.6,597634.6,81,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377439,1818957.00
04/05/2017 03:30,2,0.000,ALERT,212.83,301.17,59.944,1491377403,"201051344001025","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,654866.1,654866.1,82,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377441,1818958.00
04/05/2017 03:30,2,0.000,ALERT,212.38,301.77,59.954,1491377403,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,663733.6,663733.6,80,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377442,1818959.00
04/05/2017 03:30,2,0.000,ALERT,212.83,301.47,59.986,1491377403,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,664001.8,664001.8,80,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377444,1818960.00
04/05/2017 03:30,2,0.000,ALERT,213.06,301.77,59.954,1491377403,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,655838.7,655838.7,80,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377446,1818961.00
04/05/2017 03:30,2,0.000,ALERT,213.06,301.17,59.944,1491377403,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,652493.4,652493.4,80,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377448,1818962.00
04/05/2017 03:30,2,0.000,ALERT,213.06,302.07,59.907,1491377403,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,660325.4,660325.4,80,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377450,1818963.00
04/05/2017 03:30,2,0.000,ALERT,213.06,301.17,59.922,1491377403,"201051344000651","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,649007.6,649007.6,80,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377451,1818964.00
04/05/2017 03:30,2,0.000,ALERT,211.70,300.57,59.959,1491377403,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,871804.7,871804.7,81,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377453,1818965.00
04/05/2017 03:30,2,0.000,ALERT,212.83,300.27,59.949,1491377403,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,750803.8,750803.8,81,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377455,1818966.00
04/05/2017 03:30,2,0.000,ALERT,212.61,301.77,59.959,1491377403,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,644830.3,644830.3,81,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377457,1818967.00
04/05/2017 03:30,2,0.000,ALERT,211.93,301.77,59.959,1491377403,"201051344000594","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,665482.9,665482.9,80,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377459,1818968.00
04/05/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1491377403,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,653322.9,653322.9,82,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377460,1818969.00
04/05/2017 03:30,2,0.000,ALERT,211.93,300.87,59.975,1491377403,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,890118.7,890118.7,81,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377462,1818970.00
04/05/2017 03:30,2,0.000,ALERT,212.61,300.57,59.922,1491377403,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,650528.0,650528.0,81,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377464,1818971.00
04/05/2017 03:30,2,0.000,ALERT,212.83,301.47,59.991,1491377403,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,652169.8,652169.8,80,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377466,1818972.00
04/05/2017 03:30,2,0.000,ALERT,212.16,301.47,59.981,1491377403,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,671675.3,671675.3,81,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377467,1818973.00
04/05/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1491377403,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,661293.0,661293.0,80,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377469,1818974.00
04/05/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1491377403,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,81,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377471,1818975.00
04/05/2017 03:30,2,0.000,ALERT,212.38,301.47,60.034,1491377403,"201051344000983","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,664640.4,664640.4,80,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491377473,1818976.00
04/05/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1491377403,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,650526.4,650526.4,81,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377475,1818977.00
04/05/2017 03:30,2,0.000,ALERT,212.83,301.77,59.981,1491377403,"201051344000576","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,664497.0,664497.0,81,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377476,1818978.00
04/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.981,1491377403,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,862022.6,862022.6,81,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491377478,1818979.00
04/05/2017 03:45,2,0.000,ALERT,212.83,300.87,60.007,1491378304,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,663652.3,663652.3,82,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378306,1818980.00
04/05/2017 03:45,2,0.000,ALERT,212.16,301.17,59.965,1491378304,"274151322000085","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,887493.6,887493.6,82,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378307,1818981.00
04/05/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1491378304,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,650104.7,650104.7,82,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378309,1818982.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.17,59.975,1491378304,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,652793.0,652793.0,83,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378311,1818983.00
04/05/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1491378304,"201051344000646","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,646469.0,646469.0,82,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378313,1818984.00
04/05/2017 03:45,2,0.000,ALERT,211.93,300.27,59.959,1491378304,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,919041.9,919041.9,82,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378315,1818985.00
04/05/2017 03:45,2,0.000,ALERT,213.06,302.07,59.965,1491378304,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,657269.9,657269.9,84,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378316,1818986.00
04/05/2017 03:45,2,0.000,ALERT,213.06,302.07,59.975,1491378304,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,650774.9,650774.9,82,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378318,1818987.00
04/05/2017 03:45,2,0.000,ALERT,213.29,302.37,59.954,1491378304,"201051344000582","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,640820.7,640820.7,82,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378320,1818988.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.47,59.965,1491378304,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,658956.6,658956.6,82,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378322,1818989.00
04/05/2017 03:45,2,0.000,ALERT,212.16,300.27,59.959,1491378304,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,84,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378323,1818990.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.77,59.965,1491378304,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,670379.0,670379.0,83,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378325,1818991.00
04/05/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1491378304,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,652763.2,652763.2,82,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378327,1818992.00
04/05/2017 03:45,2,0.000,ALERT,213.06,301.77,59.970,1491378304,"201051344000438","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,655680.2,655680.2,82,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378329,1818993.00
04/05/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1491378304,"201051344000417","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,622542.8,622542.8,83,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378331,1818994.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.17,59.944,1491378304,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,909903.2,909903.2,82,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378332,1818995.00
04/05/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1491378304,"274151322000076","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,969558.9,969558.9,82,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378334,1818996.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.77,59.996,1491378304,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,651473.3,651473.3,82,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378336,1818997.00
04/05/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1491378304,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,960325.8,960325.8,82,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378338,1818998.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.17,59.996,1491378304,"201051344000988","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,597634.6,597634.6,83,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378340,1818999.00
04/05/2017 03:45,2,0.000,ALERT,212.83,301.17,59.991,1491378304,"201051344001025","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,654866.1,654866.1,84,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378342,1819000.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.17,59.938,1491378304,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,663733.6,663733.6,82,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378343,1819001.00
04/05/2017 03:45,2,0.000,ALERT,212.83,301.17,59.959,1491378304,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,664001.8,664001.8,82,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378345,1819002.00
04/05/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1491378304,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,655838.7,655838.7,82,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378347,1819003.00
04/05/2017 03:45,2,0.000,ALERT,213.29,301.17,60.002,1491378304,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,652493.4,652493.4,82,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378349,1819004.00
04/05/2017 03:45,2,0.000,ALERT,213.06,301.77,59.954,1491378304,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,82,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378350,1819005.00
04/05/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1491378304,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,649007.6,649007.6,82,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378352,1819006.00
04/05/2017 03:45,2,0.000,ALERT,211.70,299.97,59.938,1491378304,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,871804.7,871804.7,83,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378354,1819007.00
04/05/2017 03:45,2,0.000,ALERT,212.83,299.97,59.949,1491378304,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,750803.8,750803.8,83,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378356,1819008.00
04/05/2017 03:45,2,0.000,ALERT,212.61,301.17,59.970,1491378304,"201051344001135","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,644830.3,644830.3,83,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378358,1819009.00
04/05/2017 03:45,2,0.000,ALERT,212.16,302.07,60.007,1491378304,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,665482.9,665482.9,82,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378359,1819010.00
04/05/2017 03:45,2,0.000,ALERT,213.06,301.17,59.965,1491378304,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,653322.9,653322.9,84,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378361,1819011.00
04/05/2017 03:45,2,0.000,ALERT,212.16,300.87,59.959,1491378304,"274151322000054","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,83,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378363,1819012.00
04/05/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1491378304,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,650528.0,650528.0,83,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378365,1819013.00
04/05/2017 03:45,2,0.000,ALERT,213.06,301.47,59.975,1491378304,"201051344001093","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,652169.8,652169.8,82,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378367,1819014.00
04/05/2017 03:45,2,0.000,ALERT,212.38,301.77,59.965,1491378304,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,671675.3,671675.3,83,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378369,1819015.00
04/05/2017 03:45,2,0.000,ALERT,212.61,301.17,59.965,1491378304,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,661293.0,661293.0,82,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378371,1819016.00
04/05/2017 03:45,2,0.000,ALERT,212.61,302.68,59.991,1491378304,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,673902.3,673902.3,83,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378372,1819017.00
04/05/2017 03:45,2,0.000,ALERT,212.38,302.07,59.965,1491378304,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,664640.4,664640.4,82,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378374,1819018.00
04/05/2017 03:45,2,0.000,ALERT,212.61,302.07,59.991,1491378304,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,650526.4,650526.4,83,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491378376,1819019.00
04/05/2017 03:45,2,0.000,ALERT,213.06,302.37,59.970,1491378304,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,664497.0,664497.0,83,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378378,1819020.00
04/05/2017 03:45,2,0.000,ALERT,212.16,299.97,59.965,1491378304,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,862022.6,862022.6,83,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491378380,1819021.00
04/05/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1491379203,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,663652.3,663652.3,84,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379205,1819022.00
04/05/2017 04:00,2,0.000,ALERT,212.16,300.87,59.938,1491379203,"274151322000085","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,887493.6,887493.6,84,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379207,1819023.00
04/05/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1491379203,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,650104.7,650104.7,84,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379209,1819024.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.17,59.959,1491379203,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,652793.0,652793.0,85,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379210,1819025.00
04/05/2017 04:00,2,0.000,ALERT,212.83,301.77,59.959,1491379203,"201051344000646","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,646469.0,646469.0,84,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379212,1819026.00
04/05/2017 04:00,2,0.000,ALERT,211.93,301.77,59.954,1491379203,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,919041.9,919041.9,84,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379214,1819027.00
04/05/2017 04:00,2,0.000,ALERT,213.06,302.07,59.959,1491379203,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,86,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379216,1819028.00
04/05/2017 04:00,2,0.000,ALERT,213.06,302.37,59.959,1491379203,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,650774.9,650774.9,84,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379218,1819029.00
04/05/2017 04:00,2,0.000,ALERT,213.51,302.68,59.944,1491379203,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,640820.7,640820.7,84,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379220,1819030.00
04/05/2017 04:00,2,0.000,ALERT,212.61,302.07,59.944,1491379203,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,658956.6,658956.6,84,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379221,1819031.00
04/05/2017 04:00,2,0.000,ALERT,212.16,300.57,59.949,1491379203,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,86,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379223,1819032.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.47,59.949,1491379203,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,670379.0,670379.0,85,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379225,1819033.00
04/05/2017 04:00,2,0.000,ALERT,212.83,302.07,59.965,1491379203,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,652763.2,652763.2,84,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379227,1819034.00
04/05/2017 04:00,2,0.000,ALERT,213.29,301.77,59.949,1491379203,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,655680.2,655680.2,84,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379229,1819035.00
04/05/2017 04:00,2,0.000,ALERT,213.29,301.47,59.970,1491379203,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,622542.8,622542.8,85,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379230,1819036.00
04/05/2017 04:00,2,0.000,ALERT,212.61,302.07,59.959,1491379203,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,909903.2,909903.2,84,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379232,1819037.00
04/05/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1491379203,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,969558.9,969558.9,84,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379234,1819038.00
04/05/2017 04:00,2,0.000,ALERT,212.38,302.07,59.949,1491379203,"201051344000868","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,651473.3,651473.3,84,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379236,1819039.00
04/05/2017 04:00,2,0.000,ALERT,212.16,302.37,59.954,1491379203,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,960325.8,960325.8,84,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379238,1819040.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.47,59.949,1491379203,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,597634.6,597634.6,85,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379239,1819041.00
04/05/2017 04:00,2,0.000,ALERT,212.83,301.17,59.959,1491379203,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,654866.1,654866.1,86,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379241,1819042.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.77,59.954,1491379203,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,663733.6,663733.6,84,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379243,1819043.00
04/05/2017 04:00,2,0.000,ALERT,213.06,301.77,59.922,1491379203,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,664001.8,664001.8,84,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379245,1819044.00
04/05/2017 04:00,2,0.000,ALERT,213.51,301.77,59.938,1491379203,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,655838.7,655838.7,84,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379247,1819045.00
04/05/2017 04:00,2,0.000,ALERT,213.29,301.47,59.949,1491379203,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,652493.4,652493.4,84,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379248,1819046.00
04/05/2017 04:00,2,0.000,ALERT,213.51,302.07,59.959,1491379203,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,84,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379250,1819047.00
04/05/2017 04:00,2,0.000,ALERT,213.06,301.17,59.975,1491379203,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,649007.6,649007.6,84,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379252,1819048.00
04/05/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1491379203,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,871804.7,871804.7,85,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379254,1819049.00
04/05/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1491379203,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,750803.8,750803.8,85,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379255,1819050.00
04/05/2017 04:00,2,0.000,ALERT,212.83,301.77,59.907,1491379203,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,644830.3,644830.3,85,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379257,1819051.00
04/05/2017 04:00,2,0.000,ALERT,212.16,301.77,59.965,1491379203,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,665482.9,665482.9,84,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379259,1819052.00
04/05/2017 04:00,2,0.000,ALERT,213.29,301.77,59.959,1491379203,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,653322.9,653322.9,86,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379261,1819053.00
04/05/2017 04:00,2,0.000,ALERT,212.16,301.47,59.944,1491379203,"274151322000054","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,85,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379263,1819054.00
04/05/2017 04:00,2,0.000,ALERT,212.83,300.87,59.912,1491379203,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,650528.0,650528.0,85,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379264,1819055.00
04/05/2017 04:00,2,0.000,ALERT,213.06,301.77,59.907,1491379203,"201051344001093","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,652169.8,652169.8,84,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379266,1819056.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.17,59.949,1491379203,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,671675.3,671675.3,85,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379268,1819057.00
04/05/2017 04:00,2,0.000,ALERT,212.61,300.57,59.949,1491379203,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,661293.0,661293.0,84,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379270,1819058.00
04/05/2017 04:00,2,0.000,ALERT,212.61,301.47,59.954,1491379203,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,85,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379272,1819059.00
04/05/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1491379203,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,664640.4,664640.4,84,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491379273,1819060.00
04/05/2017 04:00,2,0.000,ALERT,212.61,300.87,59.970,1491379203,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,650526.4,650526.4,85,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379275,1819061.00
04/05/2017 04:00,2,0.000,ALERT,213.06,301.77,59.922,1491379203,"201051344000576","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,664497.0,664497.0,85,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379277,1819062.00
04/05/2017 04:00,2,0.000,ALERT,212.38,300.57,59.944,1491379203,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,862022.6,862022.6,85,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491379279,1819063.00
04/05/2017 04:15,2,0.000,ALERT,212.83,300.87,59.933,1491380103,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,663652.3,663652.3,86,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380105,1819064.00
04/05/2017 04:15,2,0.000,ALERT,212.38,300.57,59.986,1491380103,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,887493.6,887493.6,86,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380107,1819065.00
04/05/2017 04:15,2,0.000,ALERT,213.06,300.57,59.965,1491380103,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,650104.7,650104.7,86,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380109,1819066.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.959,1491380103,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,652793.0,652793.0,87,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380110,1819067.00
04/05/2017 04:15,2,0.000,ALERT,212.61,301.77,60.002,1491380103,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,646469.0,646469.0,86,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380112,1819068.00
04/05/2017 04:15,2,0.000,ALERT,212.16,300.57,59.938,1491380103,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,919041.9,919041.9,86,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380114,1819069.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1491380103,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,88,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380116,1819070.00
04/05/2017 04:15,2,0.000,ALERT,212.61,302.07,59.944,1491380103,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,650774.9,650774.9,86,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380117,1819071.00
04/05/2017 04:15,2,0.000,ALERT,213.29,302.98,59.959,1491380103,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,640820.7,640820.7,86,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380119,1819072.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.77,59.965,1491380103,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,658956.6,658956.6,86,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380121,1819073.00
04/05/2017 04:15,2,0.000,ALERT,212.61,300.57,59.959,1491380103,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,750220.5,750220.5,88,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380123,1819074.00
04/05/2017 04:15,2,0.000,ALERT,212.61,302.07,59.981,1491380103,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,670379.0,670379.0,87,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380125,1819075.00
04/05/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1491380103,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,652763.2,652763.2,86,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380126,1819076.00
04/05/2017 04:15,2,0.000,ALERT,213.06,301.77,59.970,1491380103,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,655680.2,655680.2,86,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380128,1819077.00
04/05/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1491380103,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,622542.8,622542.8,87,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380130,1819078.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1491380103,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,909903.2,909903.2,86,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380132,1819079.00
