ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1491380103,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,969558.9,969558.9,86,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380134,1819080.00
04/05/2017 04:15,2,0.000,ALERT,212.38,302.07,59.944,1491380103,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,651473.3,651473.3,86,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380135,1819081.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.77,59.996,1491380103,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,960325.8,960325.8,86,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380137,1819082.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.954,1491380103,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,597634.6,597634.6,87,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380139,1819083.00
04/05/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1491380103,"201051344001025","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,654866.1,654866.1,88,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380141,1819084.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.965,1491380103,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,663733.6,663733.6,86,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380143,1819085.00
04/05/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1491380103,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,664001.8,664001.8,86,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380145,1819086.00
04/05/2017 04:15,2,0.000,ALERT,213.06,301.47,59.959,1491380103,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,655838.7,655838.7,86,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380146,1819087.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1491380103,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,652493.4,652493.4,86,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380148,1819088.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.77,59.996,1491380103,"201051344001145","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,660325.4,660325.4,86,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380150,1819089.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.17,59.965,1491380103,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,649007.6,649007.6,86,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380152,1819090.00
04/05/2017 04:15,2,0.000,ALERT,211.93,300.27,59.938,1491380103,"274151322000088","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,871804.7,871804.7,87,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380154,1819091.00
04/05/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1491380103,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,750803.8,750803.8,87,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380155,1819092.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.77,59.965,1491380103,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,644830.3,644830.3,87,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380157,1819093.00
04/05/2017 04:15,2,0.000,ALERT,212.16,301.47,59.959,1491380103,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,665482.9,665482.9,86,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380159,1819094.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.17,59.949,1491380103,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,653322.9,653322.9,88,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380161,1819095.00
04/05/2017 04:15,2,0.000,ALERT,212.16,301.17,59.965,1491380103,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,890118.7,890118.7,87,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380163,1819096.00
04/05/2017 04:15,2,0.000,ALERT,212.61,300.27,59.959,1491380103,"201051344000867","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,650528.0,650528.0,87,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380164,1819097.00
04/05/2017 04:15,2,0.000,ALERT,212.83,301.77,59.965,1491380103,"201051344001093","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,652169.8,652169.8,86,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380166,1819098.00
04/05/2017 04:15,2,0.000,ALERT,212.38,300.87,59.959,1491380103,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,671675.3,671675.3,87,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380168,1819099.00
04/05/2017 04:15,2,0.000,ALERT,212.61,299.97,60.018,1491380103,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,661293.0,661293.0,86,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380170,1819100.00
04/05/2017 04:15,2,0.000,ALERT,212.61,301.47,59.970,1491380103,"201051344000569","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,673902.3,673902.3,87,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380172,1819101.00
04/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1491380103,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,664640.4,664640.4,86,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380173,1819102.00
04/05/2017 04:15,2,0.000,ALERT,212.61,300.87,60.002,1491380103,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,650526.4,650526.4,87,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380175,1819103.00
04/05/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1491380103,"201051344000576","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,664497.0,664497.0,87,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491380177,1819104.00
04/05/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1491380103,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,862022.6,862022.6,87,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491380179,1819105.00
04/05/2017 04:30,2,0.000,ALERT,213.06,301.47,59.954,1491381003,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,663652.3,663652.3,88,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381005,1819106.00
04/05/2017 04:30,2,0.000,ALERT,212.38,300.87,59.954,1491381003,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,887493.6,887493.6,88,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381007,1819107.00
04/05/2017 04:30,2,0.000,ALERT,213.06,300.87,59.954,1491381003,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,650104.7,650104.7,88,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381009,1819108.00
04/05/2017 04:30,2,0.000,ALERT,212.83,301.77,59.954,1491381003,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,652793.0,652793.0,89,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381010,1819109.00
04/05/2017 04:30,2,0.000,ALERT,212.83,301.77,59.965,1491381003,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,646469.0,646469.0,88,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381012,1819110.00
04/05/2017 04:30,2,0.000,ALERT,211.93,300.57,59.949,1491381003,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,919041.9,919041.9,88,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381014,1819111.00
04/05/2017 04:30,2,0.000,ALERT,213.06,301.77,59.928,1491381003,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,90,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381016,1819112.00
04/05/2017 04:30,2,0.000,ALERT,213.06,302.37,59.954,1491381003,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,650774.9,650774.9,88,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381018,1819113.00
04/05/2017 04:30,2,0.000,ALERT,213.29,302.68,59.954,1491381003,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,640820.7,640820.7,88,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381019,1819114.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.77,59.991,1491381003,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,658956.6,658956.6,88,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381021,1819115.00
04/05/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1491381003,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,750220.5,750220.5,90,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381023,1819116.00
04/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1491381003,"201051344000579","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,670379.0,670379.0,89,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381025,1819117.00
04/05/2017 04:30,2,0.000,ALERT,212.83,302.37,59.954,1491381003,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,652763.2,652763.2,88,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381026,1819118.00
04/05/2017 04:30,2,0.000,ALERT,213.06,301.77,59.959,1491381003,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,655680.2,655680.2,88,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381028,1819119.00
04/05/2017 04:30,2,0.000,ALERT,213.29,301.17,59.970,1491381003,"201051344000417","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,622542.8,622542.8,89,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381030,1819120.00
04/05/2017 04:30,2,0.000,ALERT,212.38,301.47,59.954,1491381003,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,909903.2,909903.2,88,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381032,1819121.00
04/05/2017 04:30,2,0.000,ALERT,213.06,300.87,59.944,1491381003,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,969558.9,969558.9,88,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381034,1819122.00
04/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1491381003,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,651473.3,651473.3,88,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381036,1819123.00
04/05/2017 04:30,2,0.000,ALERT,212.16,301.47,59.944,1491381003,"274151322000095","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,960325.8,960325.8,88,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381037,1819124.00
04/05/2017 04:30,2,0.000,ALERT,212.38,301.47,59.949,1491381003,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,597634.6,597634.6,89,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381039,1819125.00
04/05/2017 04:30,2,0.000,ALERT,212.83,300.87,59.970,1491381003,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,654866.1,654866.1,90,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381041,1819126.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.77,59.944,1491381003,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,663733.6,663733.6,88,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381043,1819127.00
04/05/2017 04:30,2,0.000,ALERT,212.83,301.17,59.954,1491381003,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,664001.8,664001.8,88,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381045,1819128.00
04/05/2017 04:30,2,0.000,ALERT,213.29,301.47,59.949,1491381003,"201051344000685","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,655838.7,655838.7,88,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381047,1819129.00
04/05/2017 04:30,2,0.000,ALERT,213.06,301.17,59.949,1491381003,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,652493.4,652493.4,88,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381049,1819130.00
04/05/2017 04:30,2,0.000,ALERT,213.29,301.77,59.949,1491381003,"201051344001145","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,660325.4,660325.4,88,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381050,1819131.00
04/05/2017 04:30,2,0.000,ALERT,213.06,301.17,59.944,1491381003,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,649007.6,649007.6,88,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381052,1819132.00
04/05/2017 04:30,2,0.000,ALERT,211.93,300.57,59.944,1491381003,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,871804.7,871804.7,89,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381054,1819133.00
04/05/2017 04:30,2,0.000,ALERT,212.83,299.67,59.954,1491381003,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,750803.8,750803.8,89,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381056,1819134.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.47,59.944,1491381003,"201051344001135","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,644830.3,644830.3,89,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381058,1819135.00
04/05/2017 04:30,2,0.000,ALERT,212.16,302.37,59.933,1491381003,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,665482.9,665482.9,88,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381059,1819136.00
04/05/2017 04:30,2,0.000,ACTIVE_NO_POWER,213.06,301.17,59.959,1491381003,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,653322.9,653322.9,90,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491381061,1819137.00
04/05/2017 04:30,2,0.000,ALERT,212.16,301.77,59.944,1491381003,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,890118.7,890118.7,89,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381063,1819138.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.77,59.896,1491381003,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,650528.0,650528.0,89,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381065,1819139.00
04/05/2017 04:30,2,0.000,ALERT,212.83,301.47,59.949,1491381003,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,652169.8,652169.8,88,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381067,1819140.00
04/05/2017 04:30,2,0.000,ALERT,212.38,302.07,59.949,1491381003,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,671675.3,671675.3,89,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381069,1819141.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.17,59.944,1491381003,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,661293.0,661293.0,88,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381070,1819142.00
04/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.949,1491381003,"201051344000569","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,673902.3,673902.3,89,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381072,1819143.00
04/05/2017 04:30,2,0.000,ALERT,212.61,302.07,59.959,1491381003,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,664640.4,664640.4,88,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381074,1819144.00
04/05/2017 04:30,2,0.000,ALERT,212.61,301.77,59.938,1491381003,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,650526.4,650526.4,89,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381076,1819145.00
04/05/2017 04:30,2,0.000,ALERT,213.06,302.07,59.944,1491381003,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,664497.0,664497.0,89,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381077,1819146.00
04/05/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1491381003,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,862022.6,862022.6,89,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381079,1819147.00
04/05/2017 04:45,2,0.000,ALERT,213.06,302.07,59.954,1491381903,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,663652.3,663652.3,90,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381905,1819148.00
04/05/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1491381903,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,887493.6,887493.6,90,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381907,1819149.00
04/05/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1491381903,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,650104.7,650104.7,90,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381909,1819150.00
04/05/2017 04:45,2,0.000,ALERT,212.83,302.07,59.975,1491381903,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,652793.0,652793.0,91,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381910,1819151.00
04/05/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1491381903,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,646469.0,646469.0,90,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381912,1819152.00
04/05/2017 04:45,2,0.000,ALERT,211.93,301.17,59.944,1491381903,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,919041.9,919041.9,90,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381914,1819153.00
04/05/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1491381903,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,657269.9,657269.9,92,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381916,1819154.00
04/05/2017 04:45,2,0.000,ALERT,212.83,302.07,59.991,1491381903,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,650774.9,650774.9,90,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381918,1819155.00
04/05/2017 04:45,2,0.000,ALERT,213.51,302.68,60.018,1491381903,"201051344000582","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,640820.7,640820.7,90,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381920,1819156.00
04/05/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1491381903,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,658956.6,658956.6,90,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381922,1819157.00
04/05/2017 04:45,2,0.000,ALERT,212.16,299.97,59.981,1491381903,"274151322000094","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,750220.5,750220.5,92,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381923,1819158.00
04/05/2017 04:45,2,0.000,ALERT,212.61,302.98,59.965,1491381903,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,670379.0,670379.0,91,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381925,1819159.00
04/05/2017 04:45,2,0.000,ALERT,212.61,301.77,59.981,1491381903,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,652763.2,652763.2,90,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381927,1819160.00
04/05/2017 04:45,2,0.000,ALERT,213.06,301.47,59.991,1491381903,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,655680.2,655680.2,90,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381929,1819161.00
04/05/2017 04:45,2,0.000,ALERT,213.29,300.87,59.975,1491381903,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,622542.8,622542.8,91,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381931,1819162.00
04/05/2017 04:45,2,0.000,ALERT,212.38,301.47,59.986,1491381903,"274151322000083","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,909903.2,909903.2,90,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381932,1819163.00
04/05/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1491381903,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,969558.9,969558.9,90,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381934,1819164.00
04/05/2017 04:45,2,0.000,ALERT,212.61,302.68,59.986,1491381903,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,651473.3,651473.3,90,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381936,1819165.00
04/05/2017 04:45,2,0.000,ALERT,212.38,301.77,59.981,1491381903,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,960325.8,960325.8,90,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381938,1819166.00
04/05/2017 04:45,2,0.000,ALERT,212.61,302.37,59.986,1491381903,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,597634.6,597634.6,91,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381940,1819167.00
04/05/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1491381903,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,654866.1,654866.1,92,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381941,1819168.00
04/05/2017 04:45,2,0.000,ALERT,212.38,302.07,59.970,1491381903,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,663733.6,663733.6,90,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381943,1819169.00
04/05/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1491381903,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,664001.8,664001.8,90,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381945,1819170.00
04/05/2017 04:45,2,0.000,ALERT,213.29,301.47,59.965,1491381903,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,655838.7,655838.7,90,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381947,1819171.00
04/05/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1491381903,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,652493.4,652493.4,90,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381949,1819172.00
04/05/2017 04:45,2,0.000,ALERT,213.06,301.47,59.965,1491381903,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,660325.4,660325.4,90,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381951,1819173.00
04/05/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1491381903,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,649007.6,649007.6,90,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381952,1819174.00
04/05/2017 04:45,2,0.000,ALERT,211.70,300.57,59.959,1491381903,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,871804.7,871804.7,91,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381954,1819175.00
04/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1491381903,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,750803.8,750803.8,91,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381956,1819176.00
04/05/2017 04:45,2,0.000,ALERT,212.61,301.17,59.965,1491381903,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,644830.3,644830.3,91,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381958,1819177.00
04/05/2017 04:45,2,0.000,ALERT,212.38,302.68,59.991,1491381903,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,665482.9,665482.9,90,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381960,1819178.00
04/05/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1491381903,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,653322.9,653322.9,91,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381961,1819179.00
04/05/2017 04:45,2,0.000,ALERT,212.16,301.17,59.959,1491381903,"274151322000054","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,890118.7,890118.7,91,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381963,1819180.00
04/05/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1491381903,"201051344000867","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,650528.0,650528.0,91,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381965,1819181.00
04/05/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1491381903,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,652169.8,652169.8,90,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381967,1819182.00
04/05/2017 04:45,2,0.000,ALERT,212.61,301.77,59.965,1491381903,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,671675.3,671675.3,91,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381969,1819183.00
04/05/2017 04:45,2,0.000,ALERT,212.83,301.17,59.949,1491381903,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,661293.0,661293.0,90,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381970,1819184.00
04/05/2017 04:45,2,0.000,ALERT,212.61,302.37,59.944,1491381903,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,91,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381972,1819185.00
04/05/2017 04:45,2,0.000,ALERT,212.61,302.07,59.949,1491381903,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,664640.4,664640.4,90,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381974,1819186.00
04/05/2017 04:45,2,0.000,ALERT,212.83,301.77,59.954,1491381903,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,650526.4,650526.4,91,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491381976,1819187.00
04/05/2017 04:45,2,0.000,ALERT,213.29,302.37,59.944,1491381903,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,664497.0,664497.0,91,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381977,1819188.00
04/05/2017 04:45,2,0.000,ALERT,212.38,300.27,59.954,1491381903,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,862022.6,862022.6,91,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491381979,1819189.00
04/05/2017 05:00,2,0.000,ALERT,212.83,301.17,59.933,1491382803,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,663652.3,663652.3,92,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382805,1819190.00
04/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.896,1491382803,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,887493.6,887493.6,92,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382807,1819191.00
04/05/2017 05:00,2,0.000,ALERT,213.06,301.47,59.954,1491382803,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,650104.7,650104.7,92,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382809,1819192.00
04/05/2017 05:00,2,0.000,ALERT,212.38,301.17,59.922,1491382803,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,652793.0,652793.0,93,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382811,1819193.00
04/05/2017 05:00,2,0.000,ALERT,212.38,300.87,59.959,1491382803,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,646469.0,646469.0,92,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382812,1819194.00
04/05/2017 05:00,2,0.000,ALERT,211.70,300.57,59.912,1491382803,"274151322000052","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,919041.9,919041.9,92,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382814,1819195.00
04/05/2017 05:00,2,0.000,ALERT,212.61,300.57,59.954,1491382803,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,657269.9,657269.9,94,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382816,1819196.00
04/05/2017 05:00,2,0.000,ALERT,212.38,301.17,59.949,1491382803,"201051344001230","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,650774.9,650774.9,92,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382818,1819197.00
04/05/2017 05:00,2,0.000,ALERT,213.06,301.47,59.975,1491382803,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,640820.7,640820.7,92,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382820,1819198.00
04/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.922,1491382803,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,658956.6,658956.6,92,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382821,1819199.00
04/05/2017 05:00,2,0.000,ALERT,212.16,300.27,59.938,1491382803,"274151322000094","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,750220.5,750220.5,94,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382823,1819200.00
04/05/2017 05:00,2,0.000,ALERT,212.38,302.37,59.954,1491382803,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,670379.0,670379.0,93,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382825,1819201.00
04/05/2017 05:00,2,0.000,ALERT,212.16,300.87,59.944,1491382803,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,652763.2,652763.2,92,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382827,1819202.00
04/05/2017 05:00,2,0.000,ALERT,212.61,300.57,59.954,1491382803,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,655680.2,655680.2,92,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382828,1819203.00
04/05/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1491382803,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,622542.8,622542.8,93,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382830,1819204.00
04/05/2017 05:00,2,0.000,ALERT,212.16,301.17,59.944,1491382803,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,909903.2,909903.2,92,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382832,1819205.00
04/05/2017 05:00,2,0.000,ALERT,212.83,300.87,59.949,1491382803,"274151322000076","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,969558.9,969558.9,92,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382834,1819206.00
04/05/2017 05:00,2,0.000,ALERT,212.38,302.07,59.933,1491382803,"201051344000868","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,651473.3,651473.3,92,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382836,1819207.00
04/05/2017 05:00,2,0.000,ALERT,212.16,301.47,59.954,1491382803,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,960325.8,960325.8,92,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382837,1819208.00
04/05/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1491382803,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,597634.6,597634.6,93,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382839,1819209.00
04/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.954,1491382803,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,654866.1,654866.1,94,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382841,1819210.00
04/05/2017 05:00,2,0.000,ALERT,212.16,301.77,59.954,1491382803,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,663733.6,663733.6,92,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382843,1819211.00
04/05/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1491382803,"201051344000853","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,664001.8,664001.8,92,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382845,1819212.00
04/05/2017 05:00,2,0.000,ALERT,213.06,300.87,59.965,1491382803,"201051344000685","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,655838.7,655838.7,92,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382846,1819213.00
04/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.933,1491382803,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,652493.4,652493.4,92,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382848,1819214.00
04/05/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1491382803,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,660325.4,660325.4,92,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382850,1819215.00
04/05/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1491382803,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,649007.6,649007.6,92,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382852,1819216.00
04/05/2017 05:00,2,0.000,ALERT,211.70,299.97,59.981,1491382803,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,871804.7,871804.7,93,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382854,1819217.00
04/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.975,1491382803,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,750803.8,750803.8,93,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382855,1819218.00
04/05/2017 05:00,2,0.000,ALERT,212.16,300.27,59.986,1491382803,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,644830.3,644830.3,93,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382857,1819219.00
04/05/2017 05:00,2,0.000,ALERT,211.93,302.07,59.991,1491382803,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,665482.9,665482.9,92,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382859,1819220.00
04/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.991,1491382803,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,653322.9,653322.9,93,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382861,1819221.00
04/05/2017 05:00,2,0.000,ALERT,211.93,300.27,59.970,1491382803,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,890118.7,890118.7,93,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382863,1819222.00
04/05/2017 05:00,2,0.000,ALERT,212.61,301.17,59.986,1491382803,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,650528.0,650528.0,93,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382864,1819223.00
04/05/2017 05:00,2,0.000,ALERT,212.38,300.57,59.996,1491382803,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,652169.8,652169.8,92,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382866,1819224.00
04/05/2017 05:00,2,0.000,ALERT,212.16,301.47,59.981,1491382803,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,671675.3,671675.3,93,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382868,1819225.00
