ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 05:00,2,0.000,ALERT,212.38,300.87,60.018,1491382803,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,661293.0,661293.0,92,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382870,1819226.00
04/05/2017 05:00,2,0.000,ALERT,212.38,302.07,59.991,1491382803,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,673902.3,673902.3,93,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382872,1819227.00
04/05/2017 05:00,2,0.000,ALERT,212.38,301.77,59.981,1491382803,"201051344000983","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,664640.4,664640.4,92,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382874,1819228.00
04/05/2017 05:00,2,0.000,ALERT,212.38,301.47,60.012,1491382803,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,650526.4,650526.4,93,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382875,1819229.00
04/05/2017 05:00,2,0.000,ALERT,212.83,302.07,59.986,1491382803,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,664497.0,664497.0,93,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491382877,1819230.00
04/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1491382803,"274151322000087","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,862022.6,862022.6,93,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491382879,1819231.00
04/05/2017 05:15,2,0.000,ALERT,212.38,300.87,59.986,1491383703,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,663652.3,663652.3,94,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383705,1819232.00
04/05/2017 05:15,2,0.000,ALERT,211.93,299.97,59.986,1491383703,"274151322000085","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,887493.6,887493.6,94,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383707,1819233.00
04/05/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1491383703,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,650104.7,650104.7,94,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383709,1819234.00
04/05/2017 05:15,2,0.000,ALERT,212.16,300.87,60.002,1491383703,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,652793.0,652793.0,95,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383710,1819235.00
04/05/2017 05:15,2,0.000,ALERT,211.93,299.67,59.996,1491383703,"201051344000646","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,646469.0,646469.0,94,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383712,1819236.00
04/05/2017 05:15,2,0.000,ALERT,211.48,299.97,60.007,1491383703,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,919041.9,919041.9,94,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383714,1819237.00
04/05/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1491383703,"201051344000585","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,657269.9,657269.9,96,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383716,1819238.00
04/05/2017 05:15,2,0.000,ALERT,212.16,300.27,60.002,1491383703,"201051344001230","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,650774.9,650774.9,94,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383717,1819239.00
04/05/2017 05:15,2,0.000,ALERT,212.61,300.87,60.002,1491383703,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,640820.7,640820.7,94,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383719,1819240.00
04/05/2017 05:15,2,0.000,ALERT,211.70,299.97,60.002,1491383703,"201051344000955","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,658956.6,658956.6,94,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383721,1819241.00
04/05/2017 05:15,2,0.000,ALERT,211.93,299.67,59.986,1491383703,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,750220.5,750220.5,96,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383723,1819242.00
04/05/2017 05:15,2,0.000,ALERT,211.93,301.47,60.002,1491383703,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,670379.0,670379.0,95,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383725,1819243.00
04/05/2017 05:15,2,0.000,ALERT,212.16,300.57,60.007,1491383703,"201051344000890","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,652763.2,652763.2,94,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383726,1819244.00
04/05/2017 05:15,2,0.000,ALERT,212.38,299.97,60.002,1491383703,"201051344000438","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,655680.2,655680.2,94,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383728,1819245.00
04/05/2017 05:15,2,0.000,ALERT,212.61,299.67,60.039,1491383703,"201051344000417","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,622542.8,622542.8,95,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383730,1819246.00
04/05/2017 05:15,2,0.000,ALERT,211.93,300.87,60.007,1491383703,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,909903.2,909903.2,94,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383732,1819247.00
04/05/2017 05:15,2,0.000,ALERT,212.61,299.67,60.012,1491383703,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,969558.9,969558.9,94,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383734,1819248.00
04/05/2017 05:15,2,0.000,ALERT,211.93,301.77,59.986,1491383703,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,651473.3,651473.3,94,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383736,1819249.00
04/05/2017 05:15,2,0.000,ALERT,211.70,301.17,59.981,1491383703,"274151322000095","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,960325.8,960325.8,94,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383738,1819250.00
04/05/2017 05:15,2,0.000,ALERT,211.70,300.87,59.991,1491383703,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,597634.6,597634.6,95,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383739,1819251.00
04/05/2017 05:15,2,0.000,ALERT,212.16,299.37,60.039,1491383703,"201051344001025","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,654866.1,654866.1,96,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383741,1819252.00
04/05/2017 05:15,2,0.000,ALERT,211.70,300.87,59.959,1491383703,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,663733.6,663733.6,94,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383743,1819253.00
04/05/2017 05:15,2,0.000,ALERT,212.38,300.87,60.002,1491383703,"201051344000853","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,664001.8,664001.8,94,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383745,1819254.00
04/05/2017 05:15,2,0.000,ALERT,212.61,300.27,59.991,1491383703,"201051344000685","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,655838.7,655838.7,94,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383747,1819255.00
04/05/2017 05:15,2,0.000,ALERT,212.38,299.67,59.996,1491383703,"201051344000917","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,652493.4,652493.4,94,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383748,1819256.00
04/05/2017 05:15,2,0.000,ALERT,212.61,300.57,59.975,1491383703,"201051344001145","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,660325.4,660325.4,94,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383750,1819257.00
04/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.996,1491383703,"201051344000651","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,649007.6,649007.6,94,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383752,1819258.00
04/05/2017 05:15,2,0.000,ALERT,211.03,299.37,59.991,1491383703,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,871804.7,871804.7,95,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383754,1819259.00
04/05/2017 05:15,2,0.000,ALERT,212.16,298.77,60.012,1491383703,"274151322000068","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,750803.8,750803.8,95,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383755,1819260.00
04/05/2017 05:15,2,0.000,ALERT,211.70,299.67,59.996,1491383703,"201051344001135","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,644830.3,644830.3,95,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383757,1819261.00
04/05/2017 05:15,2,0.000,ALERT,211.48,301.17,59.991,1491383703,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,665482.9,665482.9,94,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383759,1819262.00
04/05/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1491383703,"201051344001203","219011344069620",0.00,2.00,0,296.96,303.88,0.0,0.0,0.000,653322.9,653322.9,95,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383761,1819263.00
04/05/2017 05:15,2,0.000,ALERT,211.70,300.27,60.002,1491383703,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,890118.7,890118.7,95,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383763,1819264.00
04/05/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1491383703,"201051344000867","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,650528.0,650528.0,95,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383764,1819265.00
04/05/2017 05:15,2,0.000,ALERT,212.16,299.97,60.012,1491383703,"201051344001093","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,652169.8,652169.8,94,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383766,1819266.00
04/05/2017 05:15,2,0.000,ALERT,211.93,301.17,60.007,1491383703,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,671675.3,671675.3,95,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383768,1819267.00
04/05/2017 05:15,2,0.000,ALERT,211.93,299.97,60.007,1491383703,"201051344000648","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,661293.0,661293.0,94,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383770,1819268.00
04/05/2017 05:15,2,0.000,ALERT,211.93,301.17,60.034,1491383703,"201051344000569","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,673902.3,673902.3,95,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383772,1819269.00
04/05/2017 05:15,2,0.000,ALERT,211.93,300.87,60.028,1491383703,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,664640.4,664640.4,94,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383774,1819270.00
04/05/2017 05:15,2,0.000,ALERT,211.93,300.87,60.012,1491383703,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,650526.4,650526.4,95,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383775,1819271.00
04/05/2017 05:15,2,0.000,ALERT,212.38,301.47,60.012,1491383703,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,664497.0,664497.0,95,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491383777,1819272.00
04/05/2017 05:15,2,0.000,ALERT,211.93,299.07,60.007,1491383703,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,862022.6,862022.6,95,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491383779,1819273.00
04/05/2017 05:30,2,0.000,ALERT,211.93,299.67,59.986,1491384604,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,663652.3,663652.3,96,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384606,1819274.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.37,59.949,1491384604,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,887493.6,887493.6,96,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384607,1819275.00
04/05/2017 05:30,2,0.000,ALERT,212.16,299.67,59.986,1491384604,"201051344000633","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,650104.7,650104.7,96,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384609,1819276.00
04/05/2017 05:30,2,0.000,ALERT,211.70,299.67,59.975,1491384604,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,652793.0,652793.0,97,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384611,1819277.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1491384604,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,646469.0,646469.0,96,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384613,1819278.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.97,59.981,1491384604,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,919041.9,919041.9,96,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384614,1819279.00
04/05/2017 05:30,2,0.000,ALERT,211.93,299.37,60.007,1491384604,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,657269.9,657269.9,98,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384616,1819280.00
04/05/2017 05:30,2,0.000,ALERT,211.70,299.37,60.018,1491384604,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,650774.9,650774.9,96,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384618,1819281.00
04/05/2017 05:30,2,0.000,ALERT,212.38,300.57,59.981,1491384604,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,640820.7,640820.7,96,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384620,1819282.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.07,59.970,1491384604,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,658956.6,658956.6,96,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384622,1819283.00
04/05/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1491384604,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,750220.5,750220.5,98,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384623,1819284.00
04/05/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1491384604,"201051344000579","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,670379.0,670379.0,97,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384625,1819285.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1491384604,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,652763.2,652763.2,96,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384627,1819286.00
04/05/2017 05:30,2,0.000,ALERT,211.70,299.07,59.965,1491384604,"201051344000438","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,655680.2,655680.2,96,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384629,1819287.00
04/05/2017 05:30,2,0.000,ALERT,212.16,298.77,59.975,1491384604,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,622542.8,622542.8,97,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384631,1819288.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1491384604,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,909903.2,909903.2,96,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384632,1819289.00
04/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1491384604,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,969558.9,969558.9,96,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384634,1819290.00
04/05/2017 05:30,2,0.000,ALERT,211.70,300.57,59.986,1491384604,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,651473.3,651473.3,96,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384636,1819291.00
04/05/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1491384604,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,960325.8,960325.8,96,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384638,1819292.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1491384604,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,597634.6,597634.6,97,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384640,1819293.00
04/05/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1491384604,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,654866.1,654866.1,98,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384641,1819294.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.67,59.965,1491384604,"201051344000458","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,663733.6,663733.6,96,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384643,1819295.00
04/05/2017 05:30,2,0.000,ALERT,212.16,299.67,59.928,1491384604,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,664001.8,664001.8,96,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384645,1819296.00
04/05/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1491384604,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,655838.7,655838.7,96,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384647,1819297.00
04/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1491384604,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,652493.4,652493.4,96,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384649,1819298.00
04/05/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1491384604,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,660325.4,660325.4,96,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384650,1819299.00
04/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1491384604,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,649007.6,649007.6,96,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384652,1819300.00
04/05/2017 05:30,2,0.000,ALERT,211.03,299.07,59.970,1491384604,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,871804.7,871804.7,97,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384654,1819301.00
04/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1491384604,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,750803.8,750803.8,97,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384656,1819302.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.07,59.965,1491384604,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,644830.3,644830.3,97,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384658,1819303.00
04/05/2017 05:30,2,0.000,ALERT,211.03,299.97,59.970,1491384604,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,665482.9,665482.9,96,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384659,1819304.00
04/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.959,1491384604,"201051344001203","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,653322.9,653322.9,97,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384661,1819305.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.07,59.975,1491384604,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,890118.7,890118.7,97,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384663,1819306.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.07,59.954,1491384604,"201051344000867","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,650528.0,650528.0,97,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384665,1819307.00
04/05/2017 05:30,2,0.000,ALERT,211.70,299.37,59.949,1491384604,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,652169.8,652169.8,96,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384667,1819308.00
04/05/2017 05:30,2,0.000,ALERT,211.25,299.97,59.981,1491384604,"201051344000900","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,671675.3,671675.3,97,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384668,1819309.00
04/05/2017 05:30,2,0.000,ALERT,211.48,299.37,59.975,1491384604,"201051344000648","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,661293.0,661293.0,96,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384670,1819310.00
04/05/2017 05:30,2,0.000,ALERT,211.48,300.87,60.007,1491384604,"201051344000569","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,673902.3,673902.3,97,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384672,1819311.00
04/05/2017 05:30,2,0.000,ALERT,211.48,300.87,59.965,1491384604,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,664640.4,664640.4,96,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491384674,1819312.00
04/05/2017 05:30,2,0.000,ALERT,211.25,300.27,59.975,1491384604,"201051344001158","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,650526.4,650526.4,97,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384676,1819313.00
04/05/2017 05:30,2,0.000,ALERT,211.93,300.57,59.975,1491384604,"201051344000576","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,664497.0,664497.0,97,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384677,1819314.00
04/05/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1491384604,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,862022.6,862022.6,97,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491384679,1819315.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.47,59.981,1491385503,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,663652.3,663652.3,98,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385505,1819316.00
04/05/2017 05:45,2,0.000,ALERT,210.57,298.17,60.018,1491385503,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,887493.6,887493.6,98,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385507,1819317.00
04/05/2017 05:45,2,0.000,ALERT,211.48,298.47,60.023,1491385503,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,650104.7,650104.7,98,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385510,1819318.00
04/05/2017 05:45,2,0.000,ALERT,211.03,298.47,59.986,1491385503,"201051344000469","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,652793.0,652793.0,99,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385511,1819319.00
04/05/2017 05:45,2,0.000,ALERT,211.03,298.47,59.991,1491385503,"201051344000646","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,646469.0,646469.0,98,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385513,1819320.00
04/05/2017 05:45,2,0.000,ALERT,210.35,299.07,60.012,1491385503,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,919041.9,919041.9,98,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385515,1819321.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.77,60.028,1491385503,"201051344000585","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,657269.9,657269.9,100,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385517,1819322.00
04/05/2017 05:45,2,0.000,ALERT,211.25,299.07,60.002,1491385503,"201051344001230","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,650774.9,650774.9,98,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385519,1819323.00
04/05/2017 05:45,2,0.000,ALERT,211.70,299.67,59.996,1491385503,"201051344000582","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,640820.7,640820.7,98,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385520,1819324.00
04/05/2017 05:45,2,0.000,ALERT,210.57,298.77,59.996,1491385503,"201051344000955","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,658956.6,658956.6,98,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385522,1819325.00
04/05/2017 05:45,2,0.000,ALERT,210.57,298.17,59.986,1491385503,"274151322000094","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,750220.5,750220.5,100,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385524,1819326.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1491385503,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,670379.0,670379.0,99,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385526,1819327.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1491385503,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,652763.2,652763.2,98,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385528,1819328.00
04/05/2017 05:45,2,0.000,ALERT,211.48,299.37,60.028,1491385503,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,655680.2,655680.2,98,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385529,1819329.00
04/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.991,1491385503,"201051344000417","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,622542.8,622542.8,99,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385531,1819330.00
04/05/2017 05:45,2,0.000,ALERT,210.80,298.77,59.986,1491385503,"274151322000083","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,909903.2,909903.2,98,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385533,1819331.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.47,59.986,1491385503,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,969558.9,969558.9,98,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385535,1819332.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.67,59.996,1491385503,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,651473.3,651473.3,98,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385536,1819333.00
04/05/2017 05:45,2,0.000,ALERT,210.57,299.67,59.986,1491385503,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,960325.8,960325.8,98,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385538,1819334.00
04/05/2017 05:45,2,0.000,ALERT,210.80,299.37,60.018,1491385503,"201051344000988","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,597634.6,597634.6,99,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385540,1819335.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.17,59.991,1491385503,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,654866.1,654866.1,100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385542,1819336.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.37,59.981,1491385503,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,663733.6,663733.6,98,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385544,1819337.00
04/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.986,1491385503,"201051344000853","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,664001.8,664001.8,98,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385546,1819338.00
04/05/2017 05:45,2,0.000,ALERT,211.70,299.07,59.981,1491385503,"201051344000685","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,655838.7,655838.7,98,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385547,1819339.00
04/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.981,1491385503,"201051344000917","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,652493.4,652493.4,98,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385549,1819340.00
04/05/2017 05:45,2,0.000,ALERT,211.48,299.37,59.975,1491385503,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,660325.4,660325.4,98,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385551,1819341.00
04/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1491385503,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,649007.6,649007.6,98,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385553,1819342.00
04/05/2017 05:45,2,0.000,ALERT,210.35,299.07,60.018,1491385503,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,871804.7,871804.7,99,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385555,1819343.00
04/05/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1491385503,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,750803.8,750803.8,99,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385557,1819344.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1491385503,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,644830.3,644830.3,99,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385558,1819345.00
04/05/2017 05:45,2,0.000,ALERT,211.03,300.27,59.981,1491385503,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,665482.9,665482.9,98,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385560,1819346.00
04/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.996,1491385503,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,653322.9,653322.9,99,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385562,1819347.00
04/05/2017 05:45,2,0.000,ALERT,210.80,298.77,60.002,1491385503,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,890118.7,890118.7,99,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385564,1819348.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.77,59.970,1491385503,"201051344000867","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,650528.0,650528.0,99,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385566,1819349.00
04/05/2017 05:45,2,0.000,ALERT,211.48,299.07,59.975,1491385503,"201051344001093","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,652169.8,652169.8,98,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385567,1819350.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.37,59.981,1491385503,"201051344000900","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,671675.3,671675.3,99,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385569,1819351.00
04/05/2017 05:45,2,0.000,ALERT,211.25,298.77,60.012,1491385503,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,661293.0,661293.0,98,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385571,1819352.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.67,59.970,1491385503,"201051344000569","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,673902.3,673902.3,99,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385573,1819353.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.37,59.975,1491385503,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,664640.4,664640.4,98,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385575,1819354.00
04/05/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1491385503,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,650526.4,650526.4,99,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385577,1819355.00
04/05/2017 05:45,2,0.000,ALERT,211.48,299.97,59.981,1491385503,"201051344000576","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,664497.0,664497.0,99,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491385579,1819356.00
04/05/2017 05:45,2,0.000,ALERT,210.80,297.87,59.970,1491385503,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,862022.6,862022.6,99,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491385581,1819357.00
04/05/2017 06:00,2,0.000,ALERT,211.48,299.07,59.996,1491386403,"201051344000645","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,663652.3,663652.3,100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386405,1819358.00
04/05/2017 06:00,2,0.000,ALERT,210.35,297.87,60.012,1491386403,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,887493.6,887493.6,100,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386407,1819359.00
04/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.959,1491386403,"201051344000633","219011344069620",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,650104.7,650104.7,100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386409,1819360.00
04/05/2017 06:00,2,0.000,ALERT,211.03,299.07,59.981,1491386403,"201051344000469","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,652793.0,652793.0,101,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386410,1819361.00
04/05/2017 06:00,2,0.000,ALERT,210.12,297.26,59.991,1491386403,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,646469.0,646469.0,100,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386412,1819362.00
04/05/2017 06:00,2,0.000,ALERT,209.67,298.17,59.975,1491386403,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,919041.9,919041.9,100,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386414,1819363.00
04/05/2017 06:00,2,0.000,ALERT,210.57,297.57,59.975,1491386403,"201051344000585","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,657269.9,657269.9,102,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386416,1819364.00
04/05/2017 06:00,2,0.000,ALERT,210.35,298.17,59.938,1491386403,"201051344001230","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,650774.9,650774.9,100,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386418,1819365.00
04/05/2017 06:00,2,0.000,ALERT,211.03,298.47,59.981,1491386403,"201051344000582","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,640820.7,640820.7,100,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386419,1819366.00
04/05/2017 06:00,2,0.000,ALERT,209.90,297.57,59.970,1491386403,"201051344000955","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,658956.6,658956.6,100,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386421,1819367.00
04/05/2017 06:00,2,0.000,ALERT,210.12,296.96,59.959,1491386403,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,750220.5,750220.5,102,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386423,1819368.00
04/05/2017 06:00,2,0.000,ALERT,210.80,299.37,59.970,1491386403,"201051344000579","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,670379.0,670379.0,101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386425,1819369.00
04/05/2017 06:00,2,0.000,ALERT,210.12,297.87,59.965,1491386403,"201051344000890","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,652763.2,652763.2,100,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386426,1819370.00
04/05/2017 06:00,2,0.000,ALERT,210.57,297.57,59.933,1491386403,"201051344000438","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,655680.2,655680.2,100,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386428,1819371.00
