ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 06:00,2,0.000,ALERT,210.57,296.96,59.959,1491386403,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,622542.8,622542.8,101,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386430,1819372.00
04/05/2017 06:00,2,0.000,ALERT,210.12,297.87,59.949,1491386403,"274151322000083","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,909903.2,909903.2,100,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386432,1819373.00
04/05/2017 06:00,2,0.000,ALERT,210.57,297.57,59.954,1491386403,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,969558.9,969558.9,100,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386434,1819374.00
04/05/2017 06:00,2,0.000,ALERT,211.03,300.27,59.954,1491386403,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,651473.3,651473.3,100,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386436,1819375.00
04/05/2017 06:00,2,0.000,ALERT,210.12,298.47,59.938,1491386403,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,960325.8,960325.8,100,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386438,1819376.00
04/05/2017 06:00,2,0.000,ALERT,210.80,299.67,59.949,1491386403,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,597634.6,597634.6,101,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386439,1819377.00
04/05/2017 06:00,2,0.000,ALERT,210.12,296.96,59.949,1491386403,"201051344001025","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,654866.1,654866.1,102,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386441,1819378.00
04/05/2017 06:00,2,0.000,ALERT,211.25,299.97,59.891,1491386403,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,663733.6,663733.6,100,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386443,1819379.00
04/05/2017 06:00,2,0.000,ALERT,211.70,299.37,59.938,1491386403,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,664001.8,664001.8,100,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386445,1819380.00
04/05/2017 06:00,2,0.000,ALERT,211.48,298.77,59.944,1491386403,"201051344000685","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,655838.7,655838.7,100,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386447,1819381.00
04/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.933,1491386403,"201051344000917","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,652493.4,652493.4,100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386448,1819382.00
04/05/2017 06:00,2,0.000,ALERT,211.70,299.37,59.928,1491386403,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,660325.4,660325.4,100,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386450,1819383.00
04/05/2017 06:00,2,0.000,ALERT,211.25,298.17,59.928,1491386403,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,649007.6,649007.6,100,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386452,1819384.00
04/05/2017 06:00,2,0.000,ALERT,209.90,297.26,59.928,1491386403,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,871804.7,871804.7,101,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386454,1819385.00
04/05/2017 06:00,2,0.000,ALERT,210.80,296.96,59.917,1491386403,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,750803.8,750803.8,101,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386455,1819386.00
04/05/2017 06:00,2,0.000,ALERT,210.80,299.07,59.944,1491386403,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,644830.3,644830.3,101,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386457,1819387.00
04/05/2017 06:00,2,0.000,ALERT,210.80,299.97,59.901,1491386403,"201051344000594","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,665482.9,665482.9,100,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386459,1819388.00
04/05/2017 06:00,2,0.000,ALERT,211.25,298.47,59.938,1491386403,"201051344001203","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,653322.9,653322.9,101,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386461,1819389.00
04/05/2017 06:00,2,0.000,ALERT,209.90,297.87,59.938,1491386403,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,890118.7,890118.7,101,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386463,1819390.00
04/05/2017 06:00,2,0.000,ALERT,211.48,299.07,59.944,1491386403,"201051344000867","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,650528.0,650528.0,101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386464,1819391.00
04/05/2017 06:00,2,0.000,ALERT,211.25,298.77,59.970,1491386403,"201051344001093","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,652169.8,652169.8,100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386466,1819392.00
04/05/2017 06:00,2,0.000,ALERT,210.80,299.37,59.928,1491386403,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,671675.3,671675.3,101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491386468,1819393.00
04/05/2017 06:00,2,0.000,ALERT,211.25,298.77,59.944,1491386403,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,661293.0,661293.0,100,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386470,1819394.00
04/05/2017 06:00,2,0.000,ALERT,211.03,299.97,59.944,1491386403,"201051344000569","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,673902.3,673902.3,101,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386472,1819395.00
04/05/2017 06:00,2,0.000,ALERT,211.03,299.67,59.944,1491386403,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,664640.4,664640.4,100,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386473,1819396.00
04/05/2017 06:00,2,0.000,ALERT,211.48,299.67,59.991,1491386403,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,650526.4,650526.4,101,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386475,1819397.00
04/05/2017 06:00,2,0.000,ALERT,211.70,299.97,59.928,1491386403,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,664497.0,664497.0,101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386477,1819398.00
04/05/2017 06:00,2,0.000,ALERT,210.35,296.36,59.928,1491386403,"274151322000087","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,862022.6,862022.6,101,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491386479,1819399.00
04/05/2017 06:15,2,0.000,ALERT,211.48,298.77,59.991,1491387303,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,663652.3,663652.3,102,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387305,1819400.00
04/05/2017 06:15,2,0.000,ALERT,210.12,296.96,59.975,1491387303,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,887493.6,887493.6,102,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387307,1819401.00
04/05/2017 06:15,2,0.000,ALERT,211.70,298.47,59.996,1491387303,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,650104.7,650104.7,102,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387308,1819402.00
04/05/2017 06:15,2,0.000,ALERT,211.25,298.77,59.954,1491387303,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,652793.0,652793.0,103,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387310,1819403.00
04/05/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1491387303,"201051344000646","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,646469.0,646469.0,102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387312,1819404.00
04/05/2017 06:15,2,0.000,ALERT,209.44,296.96,59.959,1491387303,"274151322000052","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,919041.9,919041.9,102,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387314,1819405.00
04/05/2017 06:15,2,0.000,ALERT,211.48,299.07,59.965,1491387303,"201051344000585","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,657269.9,657269.9,104,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387316,1819406.00
04/05/2017 06:15,2,0.000,ALERT,211.25,299.07,59.965,1491387303,"201051344001230","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,650774.9,650774.9,102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387317,1819407.00
04/05/2017 06:15,2,0.000,ALERT,211.70,299.37,59.970,1491387303,"201051344000582","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,640820.7,640820.7,102,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387319,1819408.00
04/05/2017 06:15,2,0.000,ALERT,211.03,298.77,59.959,1491387303,"201051344000955","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,658956.6,658956.6,102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387321,1819409.00
04/05/2017 06:15,2,0.000,ALERT,210.12,296.96,59.954,1491387303,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,750220.5,750220.5,104,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387323,1819410.00
04/05/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1491387303,"201051344000579","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,670379.0,670379.0,103,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387325,1819411.00
04/05/2017 06:15,2,0.000,ALERT,211.03,299.07,59.933,1491387303,"201051344000890","219011344069620",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,652763.2,652763.2,102,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387326,1819412.00
04/05/2017 06:15,2,0.000,ALERT,211.03,298.47,59.981,1491387303,"201051344000438","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,655680.2,655680.2,102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387328,1819413.00
04/05/2017 06:15,2,0.000,ALERT,211.25,298.17,59.922,1491387303,"201051344000417","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,622542.8,622542.8,103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387330,1819414.00
04/05/2017 06:15,2,0.000,ALERT,210.12,296.66,59.938,1491387303,"274151322000083","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,909903.2,909903.2,102,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387332,1819415.00
04/05/2017 06:15,2,0.000,ALERT,210.57,296.36,59.954,1491387303,"274151322000076","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,969558.9,969558.9,102,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387333,1819416.00
04/05/2017 06:15,2,0.000,ALERT,210.80,299.07,60.012,1491387303,"201051344000868","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,651473.3,651473.3,102,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387335,1819417.00
04/05/2017 06:15,2,0.000,ALERT,210.12,297.87,59.986,1491387303,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,960325.8,960325.8,102,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387337,1819418.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.17,59.996,1491387303,"201051344000988","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,597634.6,597634.6,103,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387339,1819419.00
04/05/2017 06:15,2,0.000,ALERT,210.57,297.57,59.996,1491387303,"201051344001025","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,654866.1,654866.1,104,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387341,1819420.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.77,59.922,1491387303,"201051344000458","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,663733.6,663733.6,102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387342,1819421.00
04/05/2017 06:15,2,0.000,ALERT,211.25,298.17,59.949,1491387303,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,664001.8,664001.8,102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387344,1819422.00
04/05/2017 06:15,2,0.000,ALERT,211.25,298.77,59.938,1491387303,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,655838.7,655838.7,102,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387346,1819423.00
04/05/2017 06:15,2,0.000,ALERT,211.03,298.47,60.007,1491387303,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,652493.4,652493.4,102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387348,1819424.00
04/05/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1491387303,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,660325.4,660325.4,102,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387349,1819425.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.17,59.928,1491387303,"201051344000651","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,649007.6,649007.6,102,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387351,1819426.00
04/05/2017 06:15,2,0.000,ALERT,209.90,296.06,59.949,1491387303,"274151322000088","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,871804.7,871804.7,103,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387353,1819427.00
04/05/2017 06:15,2,0.000,ALERT,210.57,295.76,59.954,1491387303,"274151322000068","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,750803.8,750803.8,103,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387355,1819428.00
04/05/2017 06:15,2,0.000,ALERT,210.57,298.77,59.970,1491387303,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,644830.3,644830.3,103,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387357,1819429.00
04/05/2017 06:15,2,0.000,ALERT,210.57,298.77,59.970,1491387303,"201051344000594","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,665482.9,665482.9,102,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387359,1819430.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.47,59.970,1491387303,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,653322.9,653322.9,103,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387360,1819431.00
04/05/2017 06:15,2,0.000,ALERT,210.12,297.26,59.975,1491387303,"274151322000054","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,890118.7,890118.7,103,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387362,1819432.00
04/05/2017 06:15,2,0.000,ALERT,211.03,297.87,59.965,1491387303,"201051344000867","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,650528.0,650528.0,103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387364,1819433.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.47,59.965,1491387303,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,652169.8,652169.8,102,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387366,1819434.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.47,59.922,1491387303,"201051344000900","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,671675.3,671675.3,103,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387368,1819435.00
04/05/2017 06:15,2,0.000,ALERT,210.80,297.87,59.965,1491387303,"201051344000648","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,661293.0,661293.0,102,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491387369,1819436.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1491387303,"201051344000569","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,673902.3,673902.3,103,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387371,1819437.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.77,60.012,1491387303,"201051344000983","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,664640.4,664640.4,102,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387373,1819438.00
04/05/2017 06:15,2,0.000,ALERT,210.80,298.17,59.959,1491387303,"201051344001158","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,650526.4,650526.4,103,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387375,1819439.00
04/05/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1491387303,"201051344000576","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,664497.0,664497.0,103,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387376,1819440.00
04/05/2017 06:15,2,0.000,ALERT,210.12,296.36,59.949,1491387303,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,862022.6,862022.6,103,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491387378,1819441.00
04/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.986,1491388203,"201051344000645","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,663652.3,663652.3,104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388205,1819442.00
04/05/2017 06:30,2,0.000,ALERT,210.35,297.57,59.986,1491388203,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,887493.6,887493.6,104,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388207,1819443.00
04/05/2017 06:30,2,0.000,ALERT,211.93,298.77,59.991,1491388203,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,650104.7,650104.7,104,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388209,1819444.00
04/05/2017 06:30,2,0.000,ALERT,211.48,299.07,59.981,1491388203,"201051344000469","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,652793.0,652793.0,105,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388211,1819445.00
04/05/2017 06:30,2,0.000,ALERT,210.80,298.47,59.991,1491388203,"201051344000646","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,646469.0,646469.0,104,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388213,1819446.00
04/05/2017 06:30,2,0.000,ALERT,209.90,296.96,59.944,1491388203,"274151322000052","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,919041.9,919041.9,104,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388214,1819447.00
04/05/2017 06:30,2,0.000,ALERT,211.48,299.07,59.986,1491388203,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,657269.9,657269.9,106,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388216,1819448.00
04/05/2017 06:30,2,0.000,ALERT,211.25,299.07,59.965,1491388203,"201051344001230","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,650774.9,650774.9,104,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388218,1819449.00
04/05/2017 06:30,2,0.000,ALERT,211.93,299.67,60.023,1491388203,"201051344000582","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,640820.7,640820.7,104,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388220,1819450.00
04/05/2017 06:30,2,0.000,ALERT,210.80,298.77,59.986,1491388203,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,658956.6,658956.6,104,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388222,1819451.00
04/05/2017 06:30,2,0.000,ALERT,210.12,296.66,59.954,1491388203,"274151322000094","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,750220.5,750220.5,106,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388223,1819452.00
04/05/2017 06:30,2,0.000,ALERT,211.25,299.67,60.018,1491388203,"201051344000579","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,670379.0,670379.0,105,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388225,1819453.00
04/05/2017 06:30,2,0.000,ALERT,211.03,299.07,59.981,1491388203,"201051344000890","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,652763.2,652763.2,104,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388227,1819454.00
04/05/2017 06:30,2,0.000,ALERT,211.25,298.47,59.981,1491388203,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,655680.2,655680.2,104,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388229,1819455.00
04/05/2017 06:30,2,0.000,ALERT,211.48,298.17,59.975,1491388203,"201051344000417","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,622542.8,622542.8,105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388231,1819456.00
04/05/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1491388203,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,909903.2,909903.2,104,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388233,1819457.00
04/05/2017 06:30,2,0.000,ALERT,210.80,297.87,59.970,1491388203,"274151322000076","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,969558.9,969558.9,104,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388234,1819458.00
04/05/2017 06:30,2,0.000,ALERT,211.03,299.67,60.012,1491388203,"201051344000868","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,651473.3,651473.3,104,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388236,1819459.00
04/05/2017 06:30,2,0.000,ALERT,209.90,298.17,59.965,1491388203,"274151322000095","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,960325.8,960325.8,104,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388238,1819460.00
04/05/2017 06:30,2,0.000,ALERT,211.03,299.07,59.981,1491388203,"201051344000988","219011344069620",0.00,5.50,0,293.96,300.57,0.0,0.0,0.000,597634.6,597634.6,105,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388240,1819461.00
04/05/2017 06:30,2,0.000,ALERT,211.03,297.87,59.965,1491388203,"201051344001025","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,654866.1,654866.1,106,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388242,1819462.00
04/05/2017 06:30,2,0.000,ALERT,211.03,299.07,59.970,1491388203,"201051344000458","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,663733.6,663733.6,104,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388243,1819463.00
04/05/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1491388203,"201051344000853","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,664001.8,664001.8,104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388245,1819464.00
04/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1491388203,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,655838.7,655838.7,104,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388247,1819465.00
04/05/2017 06:30,2,0.000,ALERT,211.48,298.17,59.954,1491388203,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,652493.4,652493.4,104,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388249,1819466.00
04/05/2017 06:30,2,0.000,ALERT,211.48,299.07,60.007,1491388203,"201051344001145","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,660325.4,660325.4,104,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388251,1819467.00
04/05/2017 06:30,2,0.000,ALERT,211.25,297.87,59.970,1491388203,"201051344000651","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,649007.6,649007.6,104,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388252,1819468.00
04/05/2017 06:30,2,0.000,ALERT,209.67,296.96,59.970,1491388203,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,871804.7,871804.7,105,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388254,1819469.00
04/05/2017 06:30,2,0.000,ALERT,210.80,296.36,59.965,1491388203,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,750803.8,750803.8,105,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388256,1819470.00
04/05/2017 06:30,2,0.000,ALERT,210.80,298.47,59.991,1491388203,"201051344001135","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,644830.3,644830.3,105,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388258,1819471.00
04/05/2017 06:30,2,0.000,ALERT,210.80,299.67,59.959,1491388203,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,665482.9,665482.9,104,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388259,1819472.00
04/05/2017 06:30,2,0.000,ALERT,211.25,298.47,59.970,1491388203,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,653322.9,653322.9,105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388261,1819473.00
04/05/2017 06:30,2,0.000,ALERT,209.90,296.96,59.954,1491388203,"274151322000054","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,890118.7,890118.7,105,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388263,1819474.00
04/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.959,1491388203,"201051344000867","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,650528.0,650528.0,105,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388265,1819475.00
04/05/2017 06:30,2,0.000,ALERT,211.25,298.77,59.959,1491388203,"201051344001093","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,652169.8,652169.8,104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388267,1819476.00
04/05/2017 06:30,2,0.000,ALERT,210.80,298.77,59.944,1491388203,"201051344000900","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,671675.3,671675.3,105,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388268,1819477.00
04/05/2017 06:30,2,0.000,ALERT,211.25,298.47,59.959,1491388203,"201051344000648","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,661293.0,661293.0,104,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388270,1819478.00
04/05/2017 06:30,2,0.000,ALERT,211.03,299.37,59.954,1491388203,"201051344000569","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,673902.3,673902.3,105,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491388272,1819479.00
04/05/2017 06:30,2,0.000,ALERT,211.03,298.77,59.981,1491388203,"201051344000983","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,664640.4,664640.4,104,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388274,1819480.00
04/05/2017 06:30,2,0.000,ALERT,211.03,298.47,59.954,1491388203,"201051344001158","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,650526.4,650526.4,105,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388276,1819481.00
04/05/2017 06:30,2,0.000,ALERT,211.48,299.37,59.912,1491388203,"201051344000576","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,664497.0,664497.0,105,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388278,1819482.00
04/05/2017 06:30,2,0.000,ALERT,210.12,295.76,59.949,1491388203,"274151322000087","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,862022.6,862022.6,105,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491388279,1819483.00
04/05/2017 06:45,2,0.000,ALERT,211.70,299.37,60.002,1491389104,"201051344000645","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,663652.3,663652.3,106,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389106,1819484.00
04/05/2017 06:45,2,0.000,ALERT,210.35,296.96,59.970,1491389104,"274151322000085","219011344069620",0.00,5.00,0,294.26,300.57,0.0,0.0,0.000,887493.6,887493.6,106,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389107,1819485.00
04/05/2017 06:45,2,0.000,ALERT,211.70,298.77,59.981,1491389104,"201051344000633","219011344069620",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,650104.7,650104.7,106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389109,1819486.00
04/05/2017 06:45,2,0.000,ALERT,211.48,299.07,59.981,1491389104,"201051344000469","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,652793.0,652793.0,107,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389111,1819487.00
04/05/2017 06:45,2,0.000,ALERT,210.80,298.47,59.975,1491389104,"201051344000646","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,646469.0,646469.0,106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389113,1819488.00
04/05/2017 06:45,2,0.000,ALERT,209.90,297.57,59.970,1491389104,"274151322000052","219011344069620",0.00,5.00,0,294.26,300.87,0.0,0.0,0.000,919041.9,919041.9,106,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389115,1819489.00
04/05/2017 06:45,2,0.000,ALERT,211.03,298.77,59.986,1491389104,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,657269.9,657269.9,108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389116,1819490.00
04/05/2017 06:45,2,0.000,ALERT,211.03,299.07,59.922,1491389104,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,650774.9,650774.9,106,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389118,1819491.00
04/05/2017 06:45,2,0.000,ALERT,211.48,299.37,59.970,1491389104,"201051344000582","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,640820.7,640820.7,106,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389120,1819492.00
04/05/2017 06:45,2,0.000,ALERT,210.57,298.47,59.970,1491389104,"201051344000955","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,658956.6,658956.6,106,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389122,1819493.00
04/05/2017 06:45,2,0.000,ALERT,210.35,296.96,59.965,1491389104,"274151322000094","219011344069620",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,750220.5,750220.5,108,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389123,1819494.00
04/05/2017 06:45,2,0.000,ALERT,211.25,300.27,59.970,1491389104,"201051344000579","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,670379.0,670379.0,107,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389125,1819495.00
04/05/2017 06:45,2,0.000,ALERT,210.80,298.77,60.012,1491389104,"201051344000890","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,652763.2,652763.2,106,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389127,1819496.00
04/05/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1491389104,"201051344000438","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,655680.2,655680.2,106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389129,1819497.00
04/05/2017 06:45,2,0.000,ALERT,211.25,298.17,59.970,1491389104,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,622542.8,622542.8,107,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389131,1819498.00
04/05/2017 06:45,2,0.000,ALERT,210.35,297.87,59.959,1491389104,"274151322000083","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,909903.2,909903.2,106,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389133,1819499.00
04/05/2017 06:45,2,0.000,ALERT,211.03,297.87,59.975,1491389104,"274151322000076","219011344069620",0.00,5.00,0,294.26,300.57,0.0,0.0,0.000,969558.9,969558.9,106,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389135,1819500.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.97,59.991,1491389104,"201051344000868","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,651473.3,651473.3,106,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389136,1819501.00
04/05/2017 06:45,2,0.000,ALERT,210.12,298.17,59.981,1491389104,"274151322000095","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,960325.8,960325.8,106,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389138,1819502.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.37,59.975,1491389104,"201051344000988","219011344069620",0.00,6.00,0,293.96,300.57,0.0,0.0,0.000,597634.6,597634.6,107,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389140,1819503.00
04/05/2017 06:45,2,0.000,ALERT,211.03,298.17,59.959,1491389104,"201051344001025","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,654866.1,654866.1,108,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389142,1819504.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.67,59.996,1491389104,"201051344000458","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,663733.6,663733.6,106,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389144,1819505.00
04/05/2017 06:45,2,0.000,ALERT,211.93,299.37,59.970,1491389104,"201051344000853","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,664001.8,664001.8,106,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389145,1819506.00
04/05/2017 06:45,2,0.000,ALERT,211.70,298.77,59.981,1491389104,"201051344000685","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,655838.7,655838.7,106,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389147,1819507.00
04/05/2017 06:45,2,0.000,ALERT,211.25,298.47,59.970,1491389104,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,652493.4,652493.4,106,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389149,1819508.00
04/05/2017 06:45,2,0.000,ALERT,211.48,299.07,60.012,1491389104,"201051344001145","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,660325.4,660325.4,106,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389151,1819509.00
04/05/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1491389104,"201051344000651","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,649007.6,649007.6,106,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389153,1819510.00
04/05/2017 06:45,2,0.000,ALERT,209.90,297.26,59.928,1491389104,"274151322000088","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,871804.7,871804.7,107,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389154,1819511.00
04/05/2017 06:45,2,0.000,ALERT,211.03,296.96,59.959,1491389104,"274151322000068","219011344069620",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,750803.8,750803.8,107,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389156,1819512.00
04/05/2017 06:45,2,0.000,ALERT,210.57,298.47,59.970,1491389104,"201051344001135","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,644830.3,644830.3,107,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389158,1819513.00
04/05/2017 06:45,2,0.000,ALERT,211.03,299.97,59.954,1491389104,"201051344000594","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,665482.9,665482.9,106,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389160,1819514.00
04/05/2017 06:45,2,0.000,ALERT,211.25,298.47,59.965,1491389104,"201051344001203","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,653322.9,653322.9,107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389161,1819515.00
04/05/2017 06:45,2,0.000,ALERT,210.35,297.87,60.002,1491389104,"274151322000054","219011344069620",0.00,6.30,0,294.26,301.17,0.0,0.0,0.000,890118.7,890118.7,107,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389163,1819516.00
04/05/2017 06:45,2,0.000,ALERT,211.48,299.07,59.959,1491389104,"201051344000867","219011344069620",0.00,6.00,0,294.86,301.17,0.0,0.0,0.000,650528.0,650528.0,107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389165,1819517.00
