ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 06:45,2,0.000,ALERT,211.03,298.77,59.970,1491389104,"201051344001093","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,652169.8,652169.8,106,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389167,1819518.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.67,59.938,1491389104,"201051344000900","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,671675.3,671675.3,107,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389169,1819519.00
04/05/2017 06:45,2,0.000,ALERT,211.48,298.77,59.975,1491389104,"201051344000648","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,661293.0,661293.0,106,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389171,1819520.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1491389104,"201051344000569","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,673902.3,673902.3,107,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389172,1819521.00
04/05/2017 06:45,2,0.000,ALERT,211.48,299.97,59.965,1491389104,"201051344000983","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,664640.4,664640.4,106,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389174,1819522.00
04/05/2017 06:45,2,0.000,ALERT,211.25,299.67,59.970,1491389104,"201051344001158","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,650526.4,650526.4,107,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491389176,1819523.00
04/05/2017 06:45,2,0.000,ALERT,211.93,300.27,59.981,1491389104,"201051344000576","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,664497.0,664497.0,107,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389178,1819524.00
04/05/2017 06:45,2,0.000,ALERT,210.35,296.36,59.938,1491389104,"274151322000087","219011344069620",0.00,5.50,0,293.36,299.97,0.0,0.0,0.000,862022.6,862022.6,107,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491389179,1819525.00
04/05/2017 07:00,2,0.000,ALERT,211.70,299.37,59.981,1491390003,"201051344000645","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,663652.3,663652.3,108,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390005,1819526.00
04/05/2017 07:00,2,0.000,ALERT,210.57,297.26,59.981,1491390003,"274151322000085","219011344069620",0.00,5.00,0,295.46,302.37,0.0,0.0,0.000,887493.6,887493.6,108,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390007,1819527.00
04/05/2017 07:00,2,0.000,ALERT,211.93,298.77,60.018,1491390003,"201051344000633","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,650104.7,650104.7,108,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390009,1819528.00
04/05/2017 07:00,2,0.000,ALERT,211.48,299.07,59.986,1491390003,"201051344000469","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,652793.0,652793.0,109,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390011,1819529.00
04/05/2017 07:00,2,0.000,ALERT,211.03,298.77,59.975,1491390003,"201051344000646","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,646469.0,646469.0,108,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390012,1819530.00
04/05/2017 07:00,2,0.000,ALERT,209.90,297.87,59.959,1491390003,"274151322000052","219011344069620",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,919041.9,919041.9,108,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390014,1819531.00
04/05/2017 07:00,2,0.000,ALERT,211.48,299.07,59.970,1491390003,"201051344000585","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,657269.9,657269.9,110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390016,1819532.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.37,59.981,1491390003,"201051344001230","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,650774.9,650774.9,108,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390018,1819533.00
04/05/2017 07:00,2,0.000,ALERT,211.93,299.67,59.991,1491390003,"201051344000582","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,640820.7,640820.7,108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390019,1819534.00
04/05/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1491390003,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,658956.6,658956.6,108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390021,1819535.00
04/05/2017 07:00,2,0.000,ALERT,210.35,296.96,59.965,1491390003,"274151322000094","219011344069620",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,750220.5,750220.5,110,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390023,1819536.00
04/05/2017 07:00,2,0.000,ALERT,211.48,299.97,60.002,1491390003,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,670379.0,670379.0,109,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390025,1819537.00
04/05/2017 07:00,2,0.000,ALERT,211.03,299.37,59.996,1491390003,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,652763.2,652763.2,108,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390027,1819538.00
04/05/2017 07:00,2,0.000,ALERT,211.48,298.77,59.965,1491390003,"201051344000438","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,655680.2,655680.2,108,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390028,1819539.00
04/05/2017 07:00,2,0.000,ALERT,211.48,298.47,59.954,1491390003,"201051344000417","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,622542.8,622542.8,109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390030,1819540.00
04/05/2017 07:00,2,0.000,ALERT,210.35,297.87,59.959,1491390003,"274151322000083","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,909903.2,909903.2,108,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390032,1819541.00
04/05/2017 07:00,2,0.000,ALERT,210.80,297.26,59.938,1491390003,"274151322000076","219011344069620",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,969558.9,969558.9,108,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390034,1819542.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.97,59.959,1491390003,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,651473.3,651473.3,108,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390036,1819543.00
04/05/2017 07:00,2,0.000,ALERT,210.12,298.17,59.949,1491390003,"274151322000095","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,960325.8,960325.8,108,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390037,1819544.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.37,59.954,1491390003,"201051344000988","219011344069620",0.00,6.00,0,295.16,301.17,0.0,0.0,0.000,597634.6,597634.6,109,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390039,1819545.00
04/05/2017 07:00,2,0.000,ALERT,211.25,298.47,59.949,1491390003,"201051344001025","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,654866.1,654866.1,110,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390041,1819546.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.67,59.954,1491390003,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,663733.6,663733.6,108,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390043,1819547.00
04/05/2017 07:00,2,0.000,ALERT,211.93,299.67,59.912,1491390003,"201051344000853","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,664001.8,664001.8,108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390045,1819548.00
04/05/2017 07:00,2,0.000,ALERT,211.70,299.07,59.938,1491390003,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,655838.7,655838.7,108,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390046,1819549.00
04/05/2017 07:00,2,0.000,ALERT,211.25,298.47,59.944,1491390003,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,652493.4,652493.4,108,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390048,1819550.00
04/05/2017 07:00,2,0.000,ALERT,211.48,299.07,59.949,1491390003,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,660325.4,660325.4,108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390050,1819551.00
04/05/2017 07:00,2,0.000,ALERT,211.25,298.17,59.949,1491390003,"201051344000651","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,649007.6,649007.6,108,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390052,1819552.00
04/05/2017 07:00,2,0.000,ALERT,209.90,297.87,59.949,1491390003,"274151322000088","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,871804.7,871804.7,109,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390054,1819553.00
04/05/2017 07:00,2,0.000,ALERT,210.80,296.36,59.949,1491390003,"274151322000068","219011344069620",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,750803.8,750803.8,109,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390056,1819554.00
04/05/2017 07:00,2,0.000,ALERT,211.03,298.77,59.959,1491390003,"201051344001135","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,644830.3,644830.3,109,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390058,1819555.00
04/05/2017 07:00,2,0.000,ALERT,211.03,299.97,59.917,1491390003,"201051344000594","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,665482.9,665482.9,108,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390059,1819556.00
04/05/2017 07:00,2,0.000,ALERT,211.48,298.77,59.938,1491390003,"201051344001203","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,653322.9,653322.9,109,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390061,1819557.00
04/05/2017 07:00,2,0.000,ALERT,210.12,297.87,59.954,1491390003,"274151322000054","219011344069620",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,890118.7,890118.7,109,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390063,1819558.00
04/05/2017 07:00,2,0.000,ALERT,211.70,298.77,59.959,1491390003,"201051344000867","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,650528.0,650528.0,109,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390065,1819559.00
04/05/2017 07:00,2,0.000,ALERT,211.25,298.77,59.996,1491390003,"201051344001093","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,652169.8,652169.8,108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390067,1819560.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.37,59.917,1491390003,"201051344000900","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,671675.3,671675.3,109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390068,1819561.00
04/05/2017 07:00,2,0.000,ALERT,211.48,298.77,59.959,1491390003,"201051344000648","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,661293.0,661293.0,108,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390070,1819562.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.67,59.959,1491390003,"201051344000569","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,673902.3,673902.3,109,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390072,1819563.00
04/05/2017 07:00,2,0.000,ALERT,211.25,299.67,59.954,1491390003,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,664640.4,664640.4,108,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390074,1819564.00
04/05/2017 07:00,2,0.000,ALERT,211.48,299.37,59.949,1491390003,"201051344001158","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,650526.4,650526.4,109,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390075,1819565.00
04/05/2017 07:00,2,0.000,ALERT,211.93,299.97,59.959,1491390003,"201051344000576","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,664497.0,664497.0,109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390077,1819566.00
04/05/2017 07:00,2,0.000,ALERT,210.35,296.96,59.959,1491390003,"274151322000087","219011344069620",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,862022.6,862022.6,109,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390079,1819567.00
04/05/2017 07:15,2,0.000,ALERT,211.93,299.37,59.975,1491390903,"201051344000645","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,663652.3,663652.3,110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390905,1819568.00
04/05/2017 07:15,2,0.018,ALERT,210.57,297.26,59.986,1491390903,"274151322000085","219011344069620",28.43,5.00,0,294.86,299.37,0.0,0.0,0.000,887493.6,887493.6,110,0,0,0,L,1151911521,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1491390907,1819569.00
04/05/2017 07:15,2,0.000,ALERT,212.16,299.37,59.981,1491390903,"201051344000633","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,650104.7,650104.7,110,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390909,1819570.00
04/05/2017 07:15,2,0.000,ALERT,211.48,299.07,59.975,1491390903,"201051344000469","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,652793.0,652793.0,111,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390911,1819571.00
04/05/2017 07:15,2,0.000,ALERT,211.25,298.47,59.975,1491390903,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,646469.0,646469.0,110,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390913,1819572.00
04/05/2017 07:15,2,0.041,ALERT,210.35,297.87,59.965,1491390903,"274151322000052","219011344069620",28.45,5.00,0,294.86,299.67,0.0,0.0,0.000,919041.9,919041.9,110,0,0,0,L,1151911521,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1491390915,1819573.00
04/05/2017 07:15,2,0.000,ALERT,211.48,298.77,59.970,1491390903,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,657269.9,657269.9,112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390916,1819574.00
04/05/2017 07:15,2,0.000,ALERT,211.48,299.07,60.012,1491390903,"201051344001230","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,650774.9,650774.9,110,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390918,1819575.00
04/05/2017 07:15,2,0.000,ALERT,211.93,299.67,59.970,1491390903,"201051344000582","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,640820.7,640820.7,110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390920,1819576.00
04/05/2017 07:15,2,0.000,ALERT,211.03,298.47,59.975,1491390903,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,658956.6,658956.6,110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390922,1819577.00
04/05/2017 07:15,2,0.000,ALERT,210.57,296.96,59.970,1491390903,"274151322000094","219011344069620",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,750220.5,750220.5,112,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390924,1819578.00
04/05/2017 07:15,2,0.000,ALERT,211.48,299.97,59.981,1491390903,"201051344000579","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,670379.0,670379.0,111,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390925,1819579.00
04/05/2017 07:15,2,0.000,ALERT,211.25,299.07,59.954,1491390903,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,652763.2,652763.2,110,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390927,1819580.00
04/05/2017 07:15,2,0.000,ALERT,211.48,298.77,59.975,1491390903,"201051344000438","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,655680.2,655680.2,110,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390929,1819581.00
04/05/2017 07:15,2,0.000,ALERT,211.70,298.17,59.981,1491390903,"201051344000417","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,622542.8,622542.8,111,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390931,1819582.00
04/05/2017 07:15,2,0.020,ALERT,210.57,298.17,59.970,1491390903,"274151322000083","219011344069620",28.23,4.50,0,295.16,299.67,0.0,0.0,0.000,909903.2,909903.2,110,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491390932,1819583.00
04/05/2017 07:15,2,0.018,ALERT,211.25,297.57,59.981,1491390903,"274151322000076","219011344069620",29.34,5.50,0,295.16,299.37,0.0,0.0,0.000,969558.9,969558.9,110,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491390934,1819584.00
04/05/2017 07:15,2,0.000,ALERT,211.70,300.27,59.975,1491390903,"201051344000868","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,651473.3,651473.3,110,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390936,1819585.00
04/05/2017 07:15,2,0.010,ALERT,210.57,298.47,59.981,1491390903,"274151322000095","219011344069620",28.53,4.00,0,296.06,299.97,0.0,0.0,0.000,960325.8,960325.8,110,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1491390938,1819586.00
04/05/2017 07:15,2,0.000,ALERT,211.70,299.97,59.981,1491390903,"201051344000988","219011344069620",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,597634.6,597634.6,111,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390940,1819587.00
04/05/2017 07:15,2,0.000,ALERT,211.25,298.17,59.970,1491390903,"201051344001025","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,654866.1,654866.1,112,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390942,1819588.00
04/05/2017 07:15,2,0.000,ALERT,211.48,299.67,60.018,1491390903,"201051344000458","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,663733.6,663733.6,110,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390943,1819589.00
04/05/2017 07:15,2,0.000,ALERT,212.16,299.67,59.970,1491390903,"201051344000853","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,664001.8,664001.8,110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390945,1819590.00
04/05/2017 07:15,2,0.000,ALERT,211.70,298.77,59.981,1491390903,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,655838.7,655838.7,110,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390947,1819591.00
04/05/2017 07:15,2,0.000,ALERT,211.70,298.47,59.949,1491390903,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,652493.4,652493.4,110,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390949,1819592.00
04/05/2017 07:15,2,0.000,ALERT,211.70,299.07,59.975,1491390903,"201051344001145","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,660325.4,660325.4,110,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390951,1819593.00
04/05/2017 07:15,2,0.000,ALERT,211.48,298.17,59.938,1491390903,"201051344000651","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,649007.6,649007.6,110,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390952,1819594.00
04/05/2017 07:15,2,0.008,ALERT,210.12,297.26,59.975,1491390903,"274151322000088","219011344069620",27.08,6.00,0,294.86,299.07,0.0,0.0,0.000,871804.7,871804.7,111,0,0,0,L,1151911521,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1491390954,1819595.00
04/05/2017 07:15,2,0.000,ALERT,211.48,296.66,59.954,1491390903,"274151322000068","219011344069620",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,750803.8,750803.8,111,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390956,1819596.00
04/05/2017 07:15,2,0.000,ALERT,210.80,298.47,59.981,1491390903,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,644830.3,644830.3,111,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390958,1819597.00
04/05/2017 07:15,2,0.000,ALERT,211.25,300.27,59.986,1491390903,"201051344000594","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,665482.9,665482.9,110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390960,1819598.00
04/05/2017 07:15,2,0.000,ALERT,211.48,298.47,59.981,1491390903,"201051344001203","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,653322.9,653322.9,111,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390962,1819599.00
04/05/2017 07:15,2,0.014,ALERT,210.57,297.87,59.986,1491390903,"274151322000054","219011344069620",28.78,6.30,0,294.86,299.67,0.0,0.0,0.000,890118.7,890118.7,111,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1491390964,1819600.00
04/05/2017 07:15,2,0.000,ALERT,211.93,299.07,59.986,1491390903,"201051344000867","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,650528.0,650528.0,111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390965,1819601.00
04/05/2017 07:15,2,0.000,ALERT,211.48,298.77,59.991,1491390903,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,652169.8,652169.8,110,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390967,1819602.00
04/05/2017 07:15,2,0.000,ALERT,211.70,299.97,60.034,1491390903,"201051344000900","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,671675.3,671675.3,111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390969,1819603.00
04/05/2017 07:15,2,0.000,ALERT,211.93,299.07,59.986,1491390903,"201051344000648","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,661293.0,661293.0,110,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390971,1819604.00
04/05/2017 07:15,2,0.000,ALERT,211.70,300.27,59.986,1491390903,"201051344000569","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,673902.3,673902.3,111,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491390973,1819605.00
04/05/2017 07:15,2,0.000,ALERT,211.70,299.67,59.986,1491390903,"201051344000983","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,664640.4,664640.4,110,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390975,1819606.00
04/05/2017 07:15,2,0.000,ALERT,211.70,299.37,59.959,1491390903,"201051344001158","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,650526.4,650526.4,111,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390976,1819607.00
04/05/2017 07:15,2,0.000,ALERT,212.16,299.97,60.002,1491390903,"201051344000576","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,664497.0,664497.0,111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491390978,1819608.00
04/05/2017 07:15,2,0.031,ALERT,210.80,296.96,59.991,1491390903,"274151322000087","219011344069620",27.73,6.00,0,294.26,298.47,0.0,0.0,0.000,862022.6,862022.6,111,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1491390980,1819609.00
04/05/2017 07:30,2,0.137,ALERT,211.93,299.67,59.965,1491391804,"201051344000645","219011344069620",23.36,6.00,0,297.57,301.17,3.3,1.2,0.000,663652.3,663652.3,112,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1491391806,1819610.00
04/05/2017 07:30,2,0.068,ALERT,210.57,296.96,59.959,1491391804,"274151322000085","219011344069620",22.70,5.50,0,294.86,299.37,1.6,0.0,0.000,887493.6,887493.6,112,0,0,0,L,1151911521,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391808,1819611.00
04/05/2017 07:30,2,0.158,ALERT,212.38,299.37,59.981,1491391804,"201051344000633","219011344069620",22.42,5.00,0,295.76,300.87,3.6,1.6,0.000,650104.8,650104.8,112,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1491391809,1819612.00
04/05/2017 07:30,2,0.182,ALERT,211.70,299.97,59.949,1491391804,"201051344000469","219011344069620",23.22,5.00,0,296.36,301.17,4.3,2.2,0.000,652793.2,652793.2,113,0,0,0,L,1122011218,0,120.20,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1491391811,1819613.00
04/05/2017 07:30,2,0.172,ALERT,211.25,299.07,59.975,1491391804,"201051344000646","219011344069620",19.36,4.50,0,295.76,300.87,3.4,1.3,0.000,646469.1,646469.1,112,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491391813,1819614.00
04/05/2017 07:30,2,0.094,ALERT,210.12,296.66,59.965,1491391804,"274151322000052","219011344069620",21.95,5.50,0,294.86,299.67,2.1,0.1,0.000,919041.9,919041.9,112,0,0,0,L,1151911521,0,120.20,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391815,1819615.00
04/05/2017 07:30,2,0.160,ALERT,211.70,299.37,59.970,1491391804,"201051344000585","219011344069620",20.77,5.50,0,296.36,300.87,3.4,1.4,0.000,657269.9,657269.9,114,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1491391817,1819616.00
04/05/2017 07:30,2,0.154,ALERT,211.48,299.67,59.970,1491391804,"201051344001230","219011344069620",20.77,4.50,0,296.96,301.17,3.2,1.2,0.000,650774.9,650774.9,112,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491391818,1819617.00
04/05/2017 07:30,2,0.168,ALERT,212.16,299.97,59.954,1491391804,"201051344000582","219011344069620",22.07,4.50,0,297.87,301.77,3.7,1.7,0.000,640820.8,640820.8,112,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491391820,1819618.00
04/05/2017 07:30,2,0.180,ALERT,211.25,299.37,59.975,1491391804,"201051344000955","219011344069620",22.24,5.50,0,296.66,300.87,4.1,2.0,0.000,658956.7,658956.7,112,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491391822,1819619.00
04/05/2017 07:30,2,0.000,ALERT,210.35,296.96,59.970,1491391804,"274151322000094","219011344069620",41.31,4.50,0,295.46,389.24,0.0,0.0,0.000,750220.5,750220.5,114,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391824,1819620.00
04/05/2017 07:30,2,0.186,ALERT,211.70,300.57,59.975,1491391804,"201051344000579","219011344069620",23.00,5.50,0,298.17,302.07,4.3,2.3,0.000,670379.2,670379.2,113,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1491391826,1819621.00
04/05/2017 07:30,2,0.174,ALERT,211.48,299.67,59.954,1491391804,"201051344000890","219011344069620",22.82,5.00,0,297.26,301.77,4.0,2.0,0.000,652763.3,652763.3,112,0,0,0,L,1122011218,0,121.55,120.20,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491391827,1819622.00
04/05/2017 07:30,2,0.178,ALERT,211.70,299.07,59.970,1491391804,"201051344000438","219011344069620",22.70,4.50,0,296.96,301.17,4.1,2.0,0.000,655680.4,655680.4,112,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1491391829,1819623.00
04/05/2017 07:30,2,0.191,ALERT,211.70,298.77,59.944,1491391804,"201051344000417","219011344069620",18.67,4.50,0,296.06,300.27,3.6,1.6,0.000,622542.9,622542.9,113,0,0,0,L,1122011218,0,121.10,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1491391831,1819624.00
04/05/2017 07:30,2,0.070,ALERT,210.57,297.26,59.965,1491391804,"274151322000083","219011344069620",22.30,5.00,0,295.16,299.67,1.6,0.0,0.000,909903.2,909903.2,112,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391833,1819625.00
04/05/2017 07:30,2,0.074,ALERT,211.03,297.87,59.975,1491391804,"274151322000076","219011344069620",23.40,5.50,0,294.86,299.67,1.8,0.0,0.000,969558.9,969558.9,112,0,0,0,L,1151911521,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1491391835,1819626.00
04/05/2017 07:30,2,0.154,ALERT,211.48,300.87,59.970,1491391804,"201051344000868","219011344069620",22.44,6.00,0,298.47,302.68,3.5,1.5,0.000,651473.4,651473.4,112,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1491391837,1819627.00
04/05/2017 07:30,2,0.066,ALERT,210.57,298.77,59.954,1491391804,"274151322000095","219011344069620",23.24,4.00,0,296.36,299.97,1.6,0.0,0.000,960325.8,960325.8,112,0,0,0,L,1151911521,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1491391839,1819628.00
04/05/2017 07:30,2,0.115,ALERT,211.48,299.97,59.975,1491391804,"201051344000988","219011344069620",19.44,6.00,0,295.46,301.77,2.3,0.3,0.000,597634.6,597634.6,113,0,0,0,L,1122011218,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491391841,1819629.00
04/05/2017 07:30,2,0.148,ALERT,211.25,298.47,59.975,1491391804,"201051344001025","219011344069620",23.40,4.50,0,296.36,301.47,3.6,1.5,0.000,654866.2,654866.2,114,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491391842,1819630.00
04/05/2017 07:30,2,0.168,ALERT,211.48,299.97,59.981,1491391804,"201051344000458","219011344069620",22.88,6.70,0,297.57,302.68,3.9,1.8,0.000,663733.7,663733.7,112,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1491391844,1819631.00
04/05/2017 07:30,2,0.148,ALERT,212.16,300.27,59.965,1491391804,"201051344000853","219011344069620",22.07,5.50,0,297.57,302.07,3.3,1.3,0.000,664001.8,664001.8,112,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491391846,1819632.00
04/05/2017 07:30,2,0.146,ALERT,211.93,299.37,59.970,1491391804,"201051344000685","219011344069620",22.44,5.00,0,296.36,300.87,3.4,1.3,0.000,655838.7,655838.7,112,0,0,0,L,1122011218,0,122.23,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1491391848,1819633.00
04/05/2017 07:30,2,0.150,ALERT,211.70,298.77,60.002,1491391804,"201051344000917","219011344069620",21.87,6.30,0,295.46,300.27,3.3,1.3,0.000,652493.4,652493.4,112,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1491391850,1819634.00
04/05/2017 07:30,2,0.148,ALERT,211.70,299.37,59.954,1491391804,"201051344001145","219011344069620",21.21,5.00,0,297.26,301.47,3.2,1.2,0.000,660325.5,660325.5,112,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1491391851,1819635.00
04/05/2017 07:30,2,0.176,ALERT,211.48,298.77,59.965,1491391804,"201051344000651","219011344069620",22.84,4.00,0,296.36,300.57,4.1,2.0,0.000,649007.7,649007.7,112,0,0,0,L,1122011218,0,121.78,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1491391853,1819636.00
04/05/2017 07:30,2,0.059,ALERT,210.12,296.96,59.933,1491391804,"274151322000088","219011344069620",22.56,6.30,0,294.86,299.07,1.4,0.0,0.000,871804.7,871804.7,113,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1491391855,1819637.00
04/05/2017 07:30,2,0.006,ALERT,210.80,296.36,59.954,1491391804,"274151322000068","219011344069620",41.73,6.30,0,294.86,395.25,0.0,0.0,0.000,750803.8,750803.8,113,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,27,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391857,1819638.00
04/05/2017 07:30,2,0.152,ALERT,211.25,299.37,59.970,1491391804,"201051344001135","219011344069620",22.86,5.00,0,296.96,301.17,3.5,1.5,0.000,644830.3,644830.3,113,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1491391859,1819639.00
04/05/2017 07:30,2,0.162,ALERT,211.48,300.57,59.959,1491391804,"201051344000594","219011344069620",23.32,5.00,0,297.57,302.07,3.9,1.8,0.000,665483.0,665483.0,112,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1491391860,1819640.00
04/05/2017 07:30,2,0.160,ALERT,211.70,299.07,59.959,1491391804,"201051344001203","219011344069620",22.54,4.50,0,296.96,302.68,3.6,1.6,0.000,653323.0,653323.0,113,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491391862,1819641.00
04/05/2017 07:30,2,0.070,ALERT,210.57,297.57,59.991,1491391804,"274151322000054","219011344069620",23.04,6.30,0,294.86,299.67,1.6,0.0,0.000,890118.7,890118.7,113,0,0,0,L,1151911521,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1491391864,1819642.00
04/05/2017 07:30,2,0.154,ALERT,211.93,299.67,59.965,1491391804,"201051344000867","219011344069620",23.30,6.30,0,296.96,302.07,3.6,1.6,0.000,650528.0,650528.0,113,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1491391866,1819643.00
04/05/2017 07:30,2,0.203,ALERT,211.70,299.37,59.938,1491391804,"201051344001093","219011344069620",22.50,6.00,0,296.96,300.87,4.7,2.6,0.000,652170.1,652170.1,112,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1491391868,1819644.00
04/05/2017 07:30,2,0.104,ALERT,211.70,300.27,59.954,1491391804,"201051344000900","219011344069620",23.00,5.50,0,297.57,301.77,2.4,0.4,0.000,671675.3,671675.3,113,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491391870,1819645.00
04/05/2017 07:30,2,0.168,ALERT,211.70,299.37,59.965,1491391804,"201051344000648","219011344069620",23.44,5.00,0,296.96,301.77,4.0,2.0,0.000,661293.1,661293.1,112,0,0,0,L,1122011218,0,120.42,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1491391871,1819646.00
04/05/2017 07:30,2,0.170,ALERT,211.93,301.17,59.928,1491391804,"201051344000569","219011344069620",23.76,6.00,0,298.47,302.68,4.1,2.1,0.000,673902.5,673902.5,113,0,0,0,L,1122011218,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1491391873,1819647.00
04/05/2017 07:30,2,0.162,ALERT,211.70,300.57,59.949,1491391804,"201051344000983","219011344069620",23.58,6.00,0,297.87,302.37,3.9,1.8,0.000,664640.5,664640.5,112,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1491391875,1819648.00
04/05/2017 07:30,2,0.162,ALERT,211.93,300.57,59.917,1491391804,"201051344001158","219011344069620",21.79,5.00,0,297.26,301.47,3.6,1.5,0.000,650526.5,650526.5,113,0,0,0,L,1122011218,0,120.65,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1491391877,1819649.00
04/05/2017 07:30,2,0.170,ALERT,212.38,300.87,59.965,1491391804,"201051344000576","219011344069620",22.86,5.00,0,297.57,302.07,4.0,1.9,0.000,664497.2,664497.2,113,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1491391879,1819650.00
04/05/2017 07:30,2,0.084,ALERT,210.57,296.36,59.965,1491391804,"274151322000087","219011344069620",22.05,6.00,0,294.26,298.77,1.9,0.0,0.000,862022.6,862022.6,113,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491391880,1819651.00
04/05/2017 07:45,2,0.297,ACTIVE,212.38,337.54,60.012,1491392703,"201051344000645","219011344069620",29.20,7.00,0,297.87,354.67,8.8,6.6,0.035,663653.3,663653.3,114,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392704,1819652.00
04/05/2017 07:45,2,0.205,ACTIVE,211.03,335.74,60.012,1491392703,"274151322000085","219011344069620",27.85,7.00,0,295.76,347.16,5.8,3.7,0.022,887493.9,887493.9,114,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392705,1819653.00
04/05/2017 07:45,2,0.312,ACTIVE,212.38,339.34,60.007,1491392703,"201051344000633","219011344069620",29.54,6.00,0,296.66,351.37,9.4,7.1,0.031,650105.8,650105.8,114,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392706,1819654.00
04/05/2017 07:45,2,0.316,ACTIVE,211.93,337.54,60.007,1491392703,"201051344000469","219011344069620",30.26,6.00,0,297.26,352.57,9.7,7.5,0.044,652794.4,652794.4,115,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392707,1819655.00
04/05/2017 07:45,2,0.273,ACTIVE,211.48,337.54,60.023,1491392703,"201051344000646","219011344069620",29.76,6.00,0,296.66,351.97,8.3,6.1,0.031,646470.0,646470.0,114,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392708,1819656.00
04/05/2017 07:45,2,0.236,ACTIVE,210.35,334.84,60.002,1491392703,"274151322000052","219011344069620",28.23,7.00,0,295.46,347.76,6.8,4.7,0.022,919042.5,919042.5,114,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392709,1819657.00
04/05/2017 07:45,2,0.271,ACTIVE,211.93,337.54,60.018,1491392703,"201051344000585","219011344069620",29.64,6.30,0,297.26,345.96,8.2,5.9,0.027,657270.8,657270.8,116,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392710,1819658.00
04/05/2017 07:45,2,0.289,ACTIVE,211.70,336.34,60.023,1491392703,"201051344001230","219011344069620",29.32,6.00,0,297.87,359.78,8.6,6.4,0.031,650775.8,650775.8,114,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392711,1819659.00
04/05/2017 07:45,2,0.295,ACTIVE,212.16,337.84,60.049,1491392703,"201051344000582","219011344069620",28.84,5.50,0,298.47,350.77,8.7,6.4,0.027,640821.8,640821.8,114,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392712,1819660.00
04/05/2017 07:45,2,0.330,ALERT,211.48,336.64,60.007,1491392703,"201051344000955","219011344069620",29.88,6.30,0,297.57,347.46,10.0,7.7,0.035,658957.9,658957.9,114,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392714,1819661.00
04/05/2017 07:45,2,0.109,ALERT,211.03,336.34,60.002,1491392703,"274151322000094","219011344069620",30.04,5.50,0,294.86,407.87,3.4,1.3,0.018,750220.6,750220.6,116,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,145,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392716,1819662.00
