ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 07:45,2,0.330,ALERT,211.93,337.24,59.996,1491392703,"201051344000579","219011344069620",30.16,6.70,0,299.07,342.65,10.0,7.8,0.035,670380.4,670380.4,115,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392718,1819663.00
04/05/2017 07:45,2,0.316,ACTIVE,211.48,336.64,60.002,1491392703,"201051344000890","219011344069620",29.86,6.30,0,297.87,347.76,9.6,7.4,0.035,652764.5,652764.5,114,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392719,1819664.00
04/05/2017 07:45,2,0.305,ACTIVE,211.70,336.94,60.018,1491392703,"201051344000438","219011344069620",30.59,5.50,0,297.87,354.37,9.5,7.2,0.027,655681.5,655681.5,114,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392720,1819665.00
04/05/2017 07:45,2,0.350,ALERT,211.70,337.24,60.028,1491392703,"201051344000417","219011344069620",19.10,5.50,0,296.96,339.34,6.8,4.6,0.018,622543.5,622543.5,115,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392721,1819666.00
04/05/2017 07:45,2,0.178,ACTIVE,210.80,335.14,60.007,1491392703,"274151322000083","219011344069620",27.75,6.70,0,295.76,346.56,5.0,2.9,0.013,909903.5,909903.5,114,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392722,1819667.00
04/05/2017 07:45,2,0.229,ACTIVE,211.48,336.94,59.991,1491392703,"274151322000076","219011344069620",29.64,7.00,0,296.06,348.36,6.9,4.7,0.035,969559.4,969559.4,114,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392723,1819668.00
04/05/2017 07:45,2,0.314,ACTIVE,211.70,336.94,59.996,1491392703,"201051344000868","219011344069620",28.71,6.30,0,298.77,350.47,9.2,6.9,0.035,651474.4,651474.4,114,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392724,1819669.00
04/05/2017 07:45,2,0.174,ACTIVE,210.57,335.14,59.996,1491392703,"274151322000095","219011344069620",28.27,6.30,0,296.96,346.86,5.0,2.9,0.013,960326.2,960326.2,114,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392725,1819670.00
04/05/2017 07:45,2,0.301,ACTIVE,211.70,338.14,59.986,1491392703,"201051344000988","219011344069620",18.98,6.70,0,295.76,354.97,5.8,3.7,0.022,597635.0,597635.0,115,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392726,1819671.00
04/05/2017 07:45,2,0.279,ACTIVE,211.25,335.44,59.996,1491392703,"201051344001025","219011344069620",29.98,5.50,0,297.26,349.26,8.5,6.3,0.031,654867.1,654867.1,116,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392727,1819672.00
04/05/2017 07:45,2,0.314,ACTIVE,211.70,336.64,59.965,1491392703,"201051344000458","219011344069620",29.18,7.30,0,298.17,348.66,9.3,7.1,0.040,663734.8,663734.8,114,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392728,1819673.00
04/05/2017 07:45,2,0.301,ACTIVE,212.38,338.14,59.954,1491392703,"201051344000853","219011344069620",29.22,6.30,0,298.47,355.88,8.9,6.7,0.031,664002.8,664002.8,114,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392729,1819674.00
04/05/2017 07:45,2,0.289,ACTIVE,211.93,338.14,59.996,1491392703,"201051344000685","219011344069620",28.98,6.30,0,297.26,355.28,8.5,6.3,0.035,655839.7,655839.7,114,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392730,1819675.00
04/05/2017 07:45,2,0.273,ALERT,211.70,337.84,59.996,1491392703,"201051344000917","219011344069620",29.50,7.00,0,296.36,347.16,8.2,6.0,0.022,652494.3,652494.3,114,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392731,1819676.00
04/05/2017 07:45,2,0.260,ACTIVE,211.70,337.54,59.986,1491392703,"201051344001145","219011344069620",29.20,6.00,0,297.87,352.87,7.8,5.6,0.027,660326.3,660326.3,114,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392732,1819677.00
04/05/2017 07:45,2,0.295,ACTIVE,211.48,336.94,59.996,1491392703,"201051344000651","219011344069620",30.02,5.00,0,297.26,352.57,9.0,6.8,0.031,649008.8,649008.8,114,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392733,1819678.00
04/05/2017 07:45,2,0.205,ACTIVE,210.35,336.04,60.018,1491392703,"274151322000088","219011344069620",27.47,7.30,0,295.46,368.50,5.7,3.6,0.031,871805.0,871805.0,115,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392734,1819679.00
04/05/2017 07:45,2,0.152,ALERT,211.48,336.04,59.986,1491392703,"274151322000068","219011344069620",30.89,7.30,0,294.56,408.78,4.8,2.8,0.013,750804.0,750804.0,115,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,121,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392736,1819680.00
04/05/2017 07:45,2,0.273,ALERT,211.25,336.34,59.975,1491392703,"201051344001135","219011344069620",30.02,6.00,0,297.57,347.46,8.3,6.1,0.031,644831.3,644831.3,115,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392738,1819681.00
04/05/2017 07:45,2,0.324,ACTIVE,211.48,336.94,59.975,1491392703,"201051344000594","219011344069620",28.96,6.00,0,298.17,348.96,9.6,7.3,0.040,665484.2,665484.2,114,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392739,1819682.00
04/05/2017 07:45,2,0.305,ACTIVE,211.70,336.34,59.986,1491392703,"201051344001203","219011344069620",28.47,6.00,0,297.57,350.77,8.8,6.6,0.031,653324.0,653324.0,115,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392740,1819683.00
04/05/2017 07:45,2,0.207,ACTIVE,210.57,335.44,59.991,1491392703,"274151322000054","219011344069620",28.69,7.70,0,295.76,346.26,6.0,3.9,0.027,890119.1,890119.1,115,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392741,1819684.00
04/05/2017 07:45,2,0.307,ACTIVE,211.93,336.34,60.002,1491392703,"201051344000867","219011344069620",29.50,7.00,0,297.57,349.26,9.2,7.0,0.035,650529.1,650529.1,115,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392742,1819685.00
04/05/2017 07:45,2,0.352,ACTIVE,211.48,337.24,59.996,1491392703,"201051344001093","219011344069620",29.04,7.00,0,297.57,349.86,10.4,8.1,0.040,652171.4,652171.4,114,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392743,1819686.00
04/05/2017 07:45,2,0.256,ACTIVE,211.93,337.84,59.986,1491392703,"201051344000900","219011344069620",28.94,6.30,0,298.17,348.36,7.5,5.4,0.040,671675.9,671675.9,115,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392744,1819687.00
04/05/2017 07:45,2,0.324,ACTIVE,212.16,337.24,59.996,1491392703,"201051344000648","219011344069620",29.06,6.00,0,297.87,348.06,9.6,7.3,0.035,661294.2,661294.2,114,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392744,1819688.00
04/05/2017 07:45,2,0.318,ACTIVE,211.93,337.84,60.023,1491392703,"201051344000569","219011344069620",28.98,6.70,0,299.07,348.66,9.4,7.1,0.040,673903.6,673903.6,115,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392745,1819689.00
04/05/2017 07:45,2,0.295,ACTIVE,211.70,336.94,60.002,1491392703,"201051344000983","219011344069620",30.30,6.70,0,298.77,350.77,9.1,6.9,0.035,664641.5,664641.5,114,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392746,1819690.00
04/05/2017 07:45,2,0.301,ALERT,211.93,337.54,59.959,1491392703,"201051344001158","219011344069620",29.06,6.00,0,298.17,348.66,8.9,6.7,0.044,650527.5,650527.5,115,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392748,1819691.00
04/05/2017 07:45,2,0.314,ACTIVE,212.38,339.04,59.986,1491392703,"201051344000576","219011344069620",30.00,6.30,0,298.77,352.27,9.6,7.4,0.035,664498.3,664498.3,115,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392749,1819692.00
04/05/2017 07:45,2,0.215,ALERT,210.80,335.14,59.965,1491392703,"274151322000087","219011344069620",27.79,7.30,0,294.56,346.56,6.0,3.9,0.009,862023.0,862023.0,115,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,11,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491392751,1819693.00
04/05/2017 08:00,2,0.672,ACTIVE,212.61,342.05,59.981,1491393603,"201051344000645","219011344069620",30.24,7.30,0,332.73,350.47,20.6,18.0,0.146,663656.2,663656.2,115,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393604,1819694.00
04/05/2017 08:00,2,0.539,ACTIVE,210.57,340.85,59.981,1491393603,"274151322000085","219011344069620",29.98,7.70,0,331.23,345.36,16.4,13.9,0.102,887496.0,887496.0,115,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393605,1819695.00
04/05/2017 08:00,2,0.668,ACTIVE,212.61,343.55,59.991,1491393603,"201051344000633","219011344069620",30.87,6.70,0,332.43,352.27,20.9,18.3,0.141,650108.9,650108.9,115,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393606,1819696.00
04/05/2017 08:00,2,0.705,ACTIVE,212.38,341.75,59.986,1491393603,"201051344000469","219011344069620",30.28,6.30,0,330.93,358.58,21.7,19.0,0.155,652797.6,652797.6,116,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393607,1819697.00
04/05/2017 08:00,2,0.594,ACTIVE,211.70,340.85,59.986,1491393603,"201051344000646","219011344069620",30.61,6.70,0,331.23,350.77,18.4,15.9,0.124,646472.6,646472.6,115,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393608,1819698.00
04/05/2017 08:00,2,0.572,ACTIVE,210.57,337.54,59.991,1491393603,"274151322000052","219011344069620",30.53,8.00,0,330.33,345.36,17.7,15.2,0.106,919044.8,919044.8,115,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393609,1819699.00
04/05/2017 08:00,2,0.555,ACTIVE,212.16,340.55,59.975,1491393603,"201051344000585","219011344069620",30.71,7.00,0,331.23,348.06,17.3,14.8,0.102,657273.3,657273.3,117,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393610,1819700.00
04/05/2017 08:00,2,0.617,ACTIVE,211.93,339.95,60.018,1491393603,"201051344001230","219011344069620",30.57,6.70,0,330.63,350.77,19.1,16.6,0.137,650778.6,650778.6,115,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393611,1819701.00
04/05/2017 08:00,2,0.604,ACTIVE,212.38,340.85,59.986,1491393603,"201051344000582","219011344069620",29.88,6.30,0,332.13,348.66,18.3,15.8,0.119,640824.5,640824.5,115,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393612,1819702.00
04/05/2017 08:00,2,0.680,ACTIVE,211.70,340.55,59.991,1491393603,"201051344000955","219011344069620",30.89,7.00,0,330.33,350.47,21.3,18.6,0.141,658961.1,658961.1,116,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393612,1819703.00
04/05/2017 08:00,2,0.371,ACTIVE,210.80,423.81,59.986,1491393603,"274151322000094","219011344069620",40.02,8.00,0,332.73,434.93,15.0,12.5,0.093,750222.3,750222.3,118,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393613,1819704.00
04/05/2017 08:00,2,0.709,ACTIVE,212.38,341.45,59.991,1491393603,"201051344000579","219011344069620",30.18,7.00,0,331.83,355.88,21.7,19.0,0.141,670383.7,670383.7,117,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393614,1819705.00
04/05/2017 08:00,2,0.662,ACTIVE,211.70,340.55,59.981,1491393603,"201051344000890","219011344069620",30.47,6.70,0,330.93,354.07,20.5,17.8,0.133,652767.5,652767.5,115,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393615,1819706.00
04/05/2017 08:00,2,0.648,ACTIVE,211.93,341.15,59.959,1491393603,"201051344000438","219011344069620",30.87,6.70,0,331.83,352.27,20.3,17.7,0.133,655684.5,655684.5,115,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393616,1819707.00
04/05/2017 08:00,2,0.662,ACTIVE,212.16,339.95,59.981,1491393603,"201051344000417","219011344069620",19.76,6.30,0,331.23,344.76,13.3,10.9,0.084,622545.4,622545.4,117,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393617,1819708.00
04/05/2017 08:00,2,0.504,ACTIVE,210.57,339.04,59.986,1491393603,"274151322000083","219011344069620",29.84,7.70,0,330.63,344.15,15.2,12.8,0.093,909905.3,909905.3,115,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393618,1819709.00
04/05/2017 08:00,2,0.609,ACTIVE,211.25,341.75,59.991,1491393603,"274151322000076","219011344069620",31.01,8.50,0,331.83,351.37,19.1,16.6,0.124,969562.0,969562.0,115,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393619,1819710.00
04/05/2017 08:00,2,0.682,ACTIVE,211.93,341.15,60.028,1491393603,"201051344000868","219011344069620",30.51,6.70,0,331.23,349.86,21.1,18.4,0.146,651477.5,651477.5,115,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393620,1819711.00
04/05/2017 08:00,2,0.533,ACTIVE,210.57,340.25,59.996,1491393603,"274151322000095","219011344069620",31.19,7.30,0,331.23,347.46,16.8,14.3,0.102,960328.3,960328.3,115,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393621,1819712.00
04/05/2017 08:00,2,0.680,ACTIVE,212.16,341.15,60.002,1491393603,"201051344000988","219011344069620",19.88,6.70,0,329.73,348.06,13.7,11.3,0.102,597636.8,597636.8,116,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393622,1819713.00
04/05/2017 08:00,2,0.596,ACTIVE,211.70,339.95,59.981,1491393603,"201051344001025","219011344069620",30.57,6.30,0,330.93,349.26,18.5,15.9,0.124,654869.8,654869.8,117,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393622,1819714.00
04/05/2017 08:00,2,0.654,ACTIVE,212.16,340.55,59.996,1491393603,"201051344000458","219011344069620",30.79,8.00,0,332.13,348.96,20.4,17.8,0.141,663737.8,663737.8,115,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393623,1819715.00
04/05/2017 08:00,2,0.643,ACTIVE,212.61,343.25,59.996,1491393603,"201051344000853","219011344069620",30.73,7.00,0,333.03,351.07,20.1,17.4,0.137,664005.7,664005.7,115,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393624,1819716.00
04/05/2017 08:00,2,0.607,ACTIVE,212.38,341.45,59.986,1491393603,"201051344000685","219011344069620",30.53,7.00,0,332.13,348.96,18.8,16.3,0.133,655842.4,655842.4,115,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393625,1819717.00
04/05/2017 08:00,2,0.588,ACTIVE,212.38,340.85,59.996,1491393603,"201051344000917","219011344069620",29.98,7.70,0,330.33,348.36,17.9,15.3,0.110,652496.9,652496.9,116,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393626,1819718.00
04/05/2017 08:00,2,0.562,ACTIVE,212.16,340.85,59.996,1491393603,"201051344001145","219011344069620",30.67,6.70,0,331.83,349.86,17.5,15.0,0.115,660328.8,660328.8,115,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393627,1819719.00
04/05/2017 08:00,2,0.623,ACTIVE,212.16,341.15,59.954,1491393603,"201051344000651","219011344069620",30.47,6.00,0,331.83,348.36,19.2,16.7,0.124,649011.6,649011.6,115,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393628,1819720.00
04/05/2017 08:00,2,0.547,ACTIVE,210.12,338.74,59.991,1491393603,"274151322000088","219011344069620",29.82,8.00,0,330.63,344.45,16.5,14.0,0.093,871807.1,871807.1,116,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393629,1819721.00
04/05/2017 08:00,2,0.385,ACTIVE,211.25,427.11,59.981,1491393603,"274151322000068","219011344069620",40.31,9.70,0,334.54,446.35,15.7,13.3,0.088,750805.9,750805.9,117,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393630,1819722.00
04/05/2017 08:00,2,0.600,ACTIVE,211.48,339.95,59.986,1491393603,"201051344001135","219011344069620",30.30,6.70,0,331.23,347.76,18.4,15.9,0.119,644833.9,644833.9,117,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393631,1819723.00
04/05/2017 08:00,2,0.680,ACTIVE,211.48,340.55,60.023,1491393603,"201051344000594","219011344069620",30.93,7.00,0,330.63,353.17,21.3,18.7,0.146,665487.3,665487.3,115,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393632,1819724.00
04/05/2017 08:00,2,0.637,ACTIVE,212.16,340.85,59.996,1491393603,"201051344001203","219011344069620",30.32,6.70,0,331.83,350.17,19.6,17.0,0.137,653326.9,653326.9,116,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393633,1819725.00
04/05/2017 08:00,2,0.549,ACTIVE,210.35,340.25,59.991,1491393603,"274151322000054","219011344069620",30.34,9.00,0,330.33,345.36,16.9,14.3,0.106,890121.3,890121.3,116,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393634,1819726.00
04/05/2017 08:00,2,0.678,ACTIVE,212.16,340.25,59.996,1491393603,"201051344000867","219011344069620",30.51,7.70,0,331.53,350.47,21.0,18.4,0.141,650532.2,650532.2,116,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393635,1819727.00
04/05/2017 08:00,2,0.705,ACTIVE,211.93,341.45,60.023,1491393603,"201051344001093","219011344069620",30.81,7.30,0,331.23,350.17,22.1,19.4,0.146,652174.7,652174.7,115,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393635,1819728.00
04/05/2017 08:00,2,0.633,ACTIVE,211.93,341.45,59.996,1491393603,"201051344000900","219011344069620",30.57,6.70,0,331.53,349.86,19.7,17.1,0.150,671678.6,671678.6,116,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393636,1819729.00
04/05/2017 08:00,2,0.678,ACTIVE,212.16,340.55,59.991,1491393603,"201051344000648","219011344069620",30.81,6.30,0,331.23,352.27,21.2,18.5,0.146,661297.4,661297.4,115,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393637,1819730.00
04/05/2017 08:00,2,0.674,ACTIVE,212.16,340.85,60.002,1491393603,"201051344000569","219011344069620",30.36,7.30,0,332.43,350.47,20.8,18.1,0.137,673906.7,673906.7,116,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393638,1819731.00
04/05/2017 08:00,2,0.656,ACTIVE,211.93,340.85,59.944,1491393603,"201051344000983","219011344069620",30.69,7.30,0,330.63,352.57,20.4,17.8,0.141,664644.5,664644.5,115,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393639,1819732.00
04/05/2017 08:00,2,0.670,ACTIVE,212.16,341.75,59.965,1491393603,"201051344001158","219011344069620",30.45,6.30,0,330.33,349.86,20.7,18.1,0.150,650530.5,650530.5,117,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393640,1819733.00
04/05/2017 08:00,2,0.664,ACTIVE,212.38,342.65,59.986,1491393603,"201051344000576","219011344069620",31.09,6.70,0,331.83,350.77,21.0,18.3,0.146,664501.4,664501.4,116,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393641,1819734.00
04/05/2017 08:00,2,0.545,ACTIVE,210.35,337.24,59.996,1491393603,"274151322000087","219011344069620",29.48,9.30,0,331.53,344.76,16.3,13.8,0.084,862025.1,862025.1,117,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491393642,1819735.00
04/05/2017 08:15,2,1.215,ACTIVE,213.29,348.66,60.034,1491394503,"201051344000645","219011344069620",30.55,8.00,0,332.73,363.69,37.6,34.4,0.292,663662.5,663662.5,116,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394504,1819736.00
04/05/2017 08:15,2,1.045,ACTIVE,211.25,346.26,59.970,1491394503,"274151322000085","219011344069620",30.43,9.00,0,330.93,353.77,32.2,29.2,0.208,887501.1,887501.1,116,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394505,1819737.00
04/05/2017 08:15,2,1.184,ACTIVE,213.06,350.17,59.996,1491394503,"201051344000633","219011344069620",31.49,7.30,0,332.13,365.19,37.8,34.5,0.296,650115.2,650115.2,116,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394506,1819738.00
04/05/2017 08:15,2,1.234,ACTIVE,212.83,348.36,59.949,1491394503,"201051344000469","219011344069620",31.03,6.70,0,331.83,365.49,38.8,35.5,0.309,652804.2,652804.2,117,0,0,0,L,1122011218,0,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394507,1819739.00
04/05/2017 08:15,2,1.057,ACTIVE,212.38,348.36,60.018,1491394503,"201051344000646","219011344069620",31.51,7.30,0,331.83,360.69,33.7,30.6,0.261,646478.2,646478.2,116,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394508,1819740.00
04/05/2017 08:15,2,1.080,ACTIVE,210.80,345.06,59.996,1491394503,"274151322000052","219011344069620",30.73,9.70,0,329.13,354.37,33.6,30.5,0.225,919050.3,919050.3,116,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394509,1819741.00
04/05/2017 08:15,2,1.000,ACTIVE,212.83,347.76,60.012,1491394503,"201051344000585","219011344069620",31.53,8.00,0,332.73,360.69,31.9,28.9,0.239,657278.6,657278.6,118,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394510,1819742.00
04/05/2017 08:15,2,1.109,ACTIVE,212.61,346.56,60.002,1491394503,"201051344001230","219011344069620",30.95,8.00,0,330.93,363.09,34.8,31.7,0.265,650784.3,650784.3,116,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394511,1819743.00
04/05/2017 08:15,2,1.068,ACTIVE,213.29,347.46,59.996,1491394503,"201051344000582","219011344069620",30.85,7.00,0,332.43,360.99,33.5,30.4,0.252,640830.0,640830.0,116,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394511,1819744.00
04/05/2017 08:15,2,1.176,ACTIVE,212.38,347.46,60.002,1491394503,"201051344000955","219011344069620",31.35,7.70,0,330.93,365.80,37.3,34.1,0.292,658967.5,658967.5,117,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394512,1819745.00
04/05/2017 08:15,2,0.725,ACTIVE,211.03,426.21,59.991,1491394503,"274151322000094","219011344069620",40.26,10.00,0,334.54,452.06,29.6,26.6,0.186,750227.0,750227.0,119,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394513,1819746.00
04/05/2017 08:15,2,1.213,ACTIVE,213.06,347.76,60.039,1491394503,"201051344000579","219011344069620",31.31,8.00,0,332.13,366.70,38.5,35.3,0.301,670390.2,670390.2,118,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394514,1819747.00
04/05/2017 08:15,2,1.154,ACTIVE,212.38,346.86,60.002,1491394503,"201051344000890","219011344069620",31.27,8.00,0,331.23,363.39,36.6,33.4,0.270,652773.7,652773.7,116,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394515,1819748.00
04/05/2017 08:15,2,1.119,ACTIVE,212.83,351.07,60.007,1491394503,"201051344000438","219011344069620",31.81,7.30,0,332.13,365.19,36.1,32.9,0.274,655690.6,655690.6,116,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394516,1819749.00
04/05/2017 08:15,2,1.143,ACTIVE,212.83,344.45,60.028,1491394503,"201051344000417","219011344069620",20.18,7.30,0,332.13,353.77,23.3,20.6,0.168,622549.2,622549.2,118,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394517,1819750.00
04/05/2017 08:15,2,0.969,ACTIVE,210.57,342.65,60.012,1491394503,"274151322000083","219011344069620",30.99,9.00,0,330.33,353.17,30.4,27.5,0.212,909910.1,909910.1,116,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394518,1819751.00
04/05/2017 08:15,2,1.158,ACTIVE,211.70,346.26,59.986,1491394503,"274151322000076","219011344069620",31.53,9.70,0,333.33,362.19,37.0,33.8,0.252,969568.0,969568.0,116,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394519,1819752.00
04/05/2017 08:15,2,1.211,ACTIVE,212.61,346.86,60.007,1491394503,"201051344000868","219011344069620",30.91,7.30,0,332.13,363.39,38.0,34.7,0.292,651483.8,651483.8,116,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394520,1819753.00
04/05/2017 08:15,2,1.053,ACTIVE,210.80,347.76,60.007,1491394503,"274151322000095","219011344069620",31.75,9.00,0,332.73,361.29,33.9,30.8,0.230,960333.7,960333.7,116,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394520,1819754.00
04/05/2017 08:15,2,1.223,ACTIVE,212.83,346.26,60.023,1491394503,"201051344000988","219011344069620",20.42,7.30,0,332.43,357.08,25.3,22.5,0.203,597640.8,597640.8,117,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394521,1819755.00
04/05/2017 08:15,2,1.078,ACTIVE,212.83,345.96,60.002,1491394503,"201051344001025","219011344069620",31.19,7.30,0,331.23,362.49,34.1,31.0,0.256,654875.5,654875.5,118,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394522,1819756.00
04/05/2017 08:15,2,1.168,ACTIVE,212.83,346.86,60.002,1491394503,"201051344000458","219011344069620",31.19,8.50,0,333.03,363.99,36.9,33.7,0.296,663744.0,663744.0,116,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394523,1819757.00
04/05/2017 08:15,2,1.180,ACTIVE,213.29,348.36,59.986,1491394503,"201051344000853","219011344069620",30.99,7.30,0,333.63,363.69,37.1,33.9,0.292,664011.8,664011.8,116,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394524,1819758.00
04/05/2017 08:15,2,1.088,ACTIVE,213.06,348.06,59.996,1491394503,"201051344000685","219011344069620",31.17,7.30,0,332.43,361.59,34.4,31.3,0.283,655848.1,655848.1,116,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394525,1819759.00
04/05/2017 08:15,2,1.045,ACTIVE,213.06,347.76,60.007,1491394503,"201051344000917","219011344069620",31.39,8.50,0,330.63,360.69,33.2,30.2,0.252,652502.3,652502.3,117,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394526,1819760.00
04/05/2017 08:15,2,1.043,ACTIVE,212.61,347.46,59.991,1491394503,"201051344001145","219011344069620",31.11,7.30,0,333.63,362.19,32.9,29.9,0.247,660334.1,660334.1,116,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394527,1819761.00
04/05/2017 08:15,2,1.119,ACTIVE,212.83,346.86,59.996,1491394503,"201051344000651","219011344069620",30.93,6.70,0,331.83,362.19,35.1,32.0,0.265,649017.5,649017.5,116,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394528,1819762.00
04/05/2017 08:15,2,1.057,ACTIVE,210.57,346.86,60.007,1491394503,"274151322000088","219011344069620",30.53,9.30,0,330.33,353.77,32.8,29.7,0.212,871812.3,871812.3,117,0,0,0,L,1151911521,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394529,1819763.00
04/05/2017 08:15,2,0.744,ACTIVE,211.48,433.42,60.002,1491394503,"274151322000068","219011344069620",40.45,11.30,0,335.44,452.66,30.2,27.2,0.186,750810.8,750810.8,118,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394530,1819764.00
04/05/2017 08:15,2,1.094,ACTIVE,212.61,346.56,60.007,1491394503,"201051344001135","219011344069620",31.05,7.30,0,332.13,361.59,34.4,31.2,0.270,644839.6,644839.6,118,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394531,1819765.00
04/05/2017 08:15,2,1.211,ACTIVE,212.16,348.66,59.991,1491394503,"201051344000594","219011344069620",31.41,7.70,0,330.03,365.80,38.6,35.3,0.296,665493.8,665493.8,116,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394532,1819766.00
04/05/2017 08:15,2,1.150,ACTIVE,213.06,347.46,60.002,1491394503,"201051344001203","219011344069620",31.07,7.70,0,332.43,363.09,36.2,33.1,0.287,653332.9,653332.9,117,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394533,1819767.00
04/05/2017 08:15,2,1.068,ACTIVE,210.57,343.25,59.996,1491394503,"274151322000054","219011344069620",30.73,10.00,0,329.73,354.07,33.3,30.2,0.225,890126.6,890126.6,117,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394534,1819768.00
04/05/2017 08:15,2,1.229,ACTIVE,212.83,346.86,60.012,1491394503,"201051344000867","219011344069620",30.89,8.00,0,331.83,365.19,38.5,35.2,0.296,650538.6,650538.6,117,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394535,1819769.00
04/05/2017 08:15,2,1.225,ACTIVE,212.61,348.06,60.007,1491394503,"201051344001093","219011344069620",31.39,8.50,0,331.83,364.59,39.0,35.7,0.292,652181.3,652181.3,116,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394536,1819770.00
04/05/2017 08:15,2,1.189,ACTIVE,212.61,348.36,60.007,1491394503,"201051344000900","219011344069620",31.21,7.00,0,331.53,363.99,37.6,34.4,0.301,671684.7,671684.7,117,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394537,1819771.00
04/05/2017 08:15,2,1.225,ACTIVE,212.83,347.46,60.007,1491394503,"201051344000648","219011344069620",30.97,7.00,0,332.43,365.80,38.4,35.2,0.305,661303.8,661303.8,116,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394538,1819772.00
04/05/2017 08:15,2,1.193,ACTIVE,212.61,347.16,60.007,1491394503,"201051344000569","219011344069620",31.29,7.70,0,331.53,366.70,37.9,34.6,0.296,673913.0,673913.0,117,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394539,1819773.00
04/05/2017 08:15,2,1.191,ACTIVE,212.83,347.46,60.002,1491394503,"201051344000983","219011344069620",31.15,7.70,0,331.53,366.10,37.6,34.4,0.305,664650.7,664650.7,116,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394539,1819774.00
04/05/2017 08:15,2,1.209,ACTIVE,212.83,347.76,60.018,1491394503,"201051344001158","219011344069620",31.23,7.00,0,332.73,363.69,38.2,35.0,0.309,650536.8,650536.8,118,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394540,1819775.00
04/05/2017 08:15,2,1.219,ACTIVE,213.29,348.96,59.996,1491394503,"201051344000576","219011344069620",31.03,7.30,0,332.13,364.29,38.4,35.1,0.301,664507.7,664507.7,117,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394541,1819776.00
04/05/2017 08:15,2,1.039,ACTIVE,210.57,345.66,60.007,1491394503,"274151322000087","219011344069620",30.53,10.70,0,329.73,352.87,32.2,29.1,0.203,862030.2,862030.2,118,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491394542,1819777.00
04/05/2017 08:30,2,1.719,ACTIVE,213.74,353.77,59.975,1491395403,"201051344000645","219011344069620",30.71,9.00,0,335.44,376.92,53.5,49.7,0.429,663673.7,663673.7,117,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395404,1819778.00
04/05/2017 08:30,2,1.523,ACTIVE,210.80,342.95,60.002,1491395403,"274151322000085","219011344069620",30.38,10.30,0,333.03,362.79,46.8,43.2,0.314,887510.7,887510.7,117,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395405,1819779.00
04/05/2017 08:30,2,1.674,ACTIVE,213.51,354.67,60.007,1491395403,"201051344000633","219011344069620",31.19,9.00,0,333.63,377.52,52.9,49.1,0.438,650126.4,650126.4,117,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395406,1819780.00
04/05/2017 08:30,2,1.701,ACTIVE,213.51,353.47,60.028,1491395403,"201051344000469","219011344069620",31.27,7.30,0,333.63,378.12,53.8,50.0,0.446,652815.6,652815.6,118,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395407,1819781.00
04/05/2017 08:30,2,1.500,ACTIVE,212.38,351.37,60.039,1491395403,"201051344000646","219011344069620",30.99,8.50,0,333.93,373.91,47.1,43.5,0.384,646488.1,646488.1,117,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395408,1819782.00
04/05/2017 08:30,2,1.529,ACTIVE,210.80,352.57,59.996,1491395403,"274151322000052","219011344069620",30.83,11.00,0,332.13,363.69,47.7,44.1,0.336,919060.3,919060.3,117,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395409,1819783.00
04/05/2017 08:30,2,1.439,ACTIVE,212.83,350.47,60.007,1491395403,"201051344000585","219011344069620",30.85,9.70,0,334.54,370.90,45.0,41.5,0.367,657288.0,657288.0,119,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395410,1819784.00
04/05/2017 08:30,2,1.508,ACTIVE,212.38,350.17,59.996,1491395403,"201051344001230","219011344069620",31.35,10.00,0,332.73,373.91,47.9,44.3,0.384,650794.6,650794.6,117,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395411,1819785.00
04/05/2017 08:30,2,1.465,ACTIVE,213.29,351.67,60.002,1491395403,"201051344000582","219011344069620",31.01,8.00,0,334.24,372.71,46.0,42.5,0.362,640839.8,640839.8,117,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395412,1819786.00
04/05/2017 08:30,2,1.590,ACTIVE,212.16,350.17,60.049,1491395403,"201051344000955","219011344069620",30.95,9.00,0,333.33,375.11,49.9,46.2,0.402,658978.3,658978.3,118,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395413,1819787.00
04/05/2017 08:30,2,1.016,ACTIVE,210.80,429.22,60.007,1491395403,"274151322000094","219011344069620",40.49,11.70,0,332.43,463.18,41.5,38.1,0.274,750235.8,750235.8,120,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395414,1819788.00
04/05/2017 08:30,2,1.613,ACTIVE,213.51,352.87,60.007,1491395403,"201051344000579","219011344069620",31.47,9.30,0,334.54,377.22,51.5,47.8,0.415,670401.5,670401.5,119,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395415,1819789.00
04/05/2017 08:30,2,1.543,ACTIVE,212.38,350.47,60.012,1491395403,"201051344000890","219011344069620",30.97,10.00,0,333.03,376.01,48.4,44.8,0.376,652784.4,652784.4,117,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395416,1819790.00
04/05/2017 08:30,2,1.492,ACTIVE,212.83,353.17,60.018,1491395403,"201051344000438","219011344069620",31.65,9.00,0,334.54,376.31,47.9,44.3,0.384,655701.2,655701.2,117,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395416,1819791.00
04/05/2017 08:30,2,1.504,ACTIVE,212.83,345.96,60.023,1491395403,"201051344000417","219011344069620",20.26,8.50,0,333.63,361.29,30.9,27.9,0.239,622555.8,622555.8,119,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395417,1819792.00
04/05/2017 08:30,2,1.348,ACTIVE,210.80,343.25,60.007,1491395403,"274151322000083","219011344069620",31.19,10.70,0,332.13,361.89,42.6,39.2,0.301,909919.3,909919.3,117,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395418,1819793.00
04/05/2017 08:30,2,1.578,ACTIVE,211.70,346.86,60.002,1491395403,"274151322000076","219011344069620",31.27,11.70,0,334.54,371.81,50.0,46.3,0.345,969579.2,969579.2,117,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395419,1819794.00
04/05/2017 08:30,2,1.596,ACTIVE,212.83,351.37,60.002,1491395403,"201051344000868","219011344069620",30.91,8.00,0,333.03,376.92,50.0,46.3,0.402,651495.1,651495.1,117,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395420,1819795.00
04/05/2017 08:30,2,1.471,ACTIVE,211.03,352.27,60.007,1491395403,"274151322000095","219011344069620",31.23,10.70,0,333.03,370.30,46.5,43.0,0.314,960343.9,960343.9,117,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395421,1819796.00
04/05/2017 08:30,2,1.627,ACTIVE,213.06,348.96,60.018,1491395403,"201051344000988","219011344069620",20.10,8.00,0,333.33,366.70,33.2,30.1,0.265,597648.2,597648.2,118,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395422,1819797.00
04/05/2017 08:30,2,1.404,ACTIVE,212.38,349.26,59.986,1491395403,"201051344001025","219011344069620",31.39,8.50,0,333.63,373.31,44.7,41.2,0.349,654885.5,654885.5,119,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395423,1819798.00
04/05/2017 08:30,2,1.520,ACTIVE,213.29,351.67,60.002,1491395403,"201051344000458","219011344069620",31.25,9.70,0,334.24,376.31,48.1,44.5,0.402,663754.9,663754.9,117,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395424,1819799.00
04/05/2017 08:30,2,1.531,ACTIVE,213.74,352.27,59.981,1491395403,"201051344000853","219011344069620",31.13,8.00,0,335.14,379.62,48.3,44.7,0.389,664022.8,664022.8,117,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395425,1819800.00
04/05/2017 08:30,2,1.424,ACTIVE,212.83,349.86,60.018,1491395403,"201051344000685","219011344069620",30.65,9.00,0,333.93,372.71,44.2,40.8,0.371,655858.2,655858.2,117,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395426,1819801.00
04/05/2017 08:30,2,1.369,ACTIVE,212.83,349.86,60.007,1491395403,"201051344000917","219011344069620",31.07,9.70,0,333.93,372.41,43.1,39.6,0.340,652512.1,652512.1,118,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395427,1819802.00
04/05/2017 08:30,2,1.350,ACTIVE,212.61,350.17,60.007,1491395403,"201051344001145","219011344069620",31.15,9.00,0,334.54,372.71,42.6,39.2,0.336,660343.8,660343.8,117,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395428,1819803.00
04/05/2017 08:30,2,1.418,ACTIVE,212.83,349.56,59.975,1491395403,"201051344000651","219011344069620",31.03,7.70,0,334.54,373.01,44.6,41.2,0.349,649027.7,649027.7,117,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395428,1819804.00
04/05/2017 08:30,2,1.383,ACTIVE,210.57,346.26,60.007,1491395403,"274151322000088","219011344069620",30.26,10.70,0,332.43,363.09,42.4,39.0,0.287,871822.1,871822.1,118,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395429,1819805.00
04/05/2017 08:30,2,0.955,ACTIVE,211.70,436.13,60.007,1491395403,"274151322000068","219011344069620",40.81,13.70,0,331.83,467.09,40.1,36.8,0.256,750819.7,750819.7,119,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395430,1819806.00
04/05/2017 08:30,2,1.387,ACTIVE,212.38,348.36,60.028,1491395403,"201051344001135","219011344069620",30.83,8.50,0,334.24,372.41,43.3,39.9,0.340,644849.6,644849.6,119,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395431,1819807.00
