ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 08:30,2,1.529,ACTIVE,212.38,349.56,60.002,1491395403,"201051344000594","219011344069620",31.01,9.30,0,333.63,377.22,48.0,44.4,0.380,665505.0,665505.0,117,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395432,1819808.00
04/05/2017 08:30,2,1.424,ACTIVE,212.83,348.96,60.012,1491395403,"201051344001203","219011344069620",31.07,9.00,0,334.24,375.41,44.8,41.3,0.362,653343.4,653343.4,118,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395433,1819809.00
04/05/2017 08:30,2,1.373,ACTIVE,211.03,350.47,60.018,1491395403,"274151322000054","219011344069620",30.43,11.30,0,332.13,363.69,42.4,39.0,0.287,890136.4,890136.4,118,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395434,1819810.00
04/05/2017 08:30,2,1.502,ACTIVE,213.29,349.56,60.007,1491395403,"201051344000867","219011344069620",31.21,9.70,0,333.63,376.01,47.5,43.9,0.376,650549.8,650549.8,118,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395435,1819811.00
04/05/2017 08:30,2,1.471,ACTIVE,212.83,350.47,60.007,1491395403,"201051344001093","219011344069620",31.33,9.70,0,334.24,377.52,46.7,43.1,0.362,652192.4,652192.4,117,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395436,1819812.00
04/05/2017 08:30,2,1.484,ACTIVE,213.06,351.37,60.002,1491395403,"201051344000900","219011344069620",31.09,8.00,0,333.63,377.82,46.8,43.2,0.384,671695.8,671695.8,118,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395436,1819813.00
04/05/2017 08:30,2,1.510,ACTIVE,213.29,351.37,60.007,1491395403,"201051344000648","219011344069620",30.83,7.70,0,333.93,377.22,47.2,43.6,0.380,661315.0,661315.0,117,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395437,1819814.00
04/05/2017 08:30,2,1.484,ACTIVE,213.29,351.37,60.007,1491395403,"201051344000569","219011344069620",31.23,8.50,0,333.63,378.72,46.9,43.4,0.380,673923.9,673923.9,118,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395438,1819815.00
04/05/2017 08:30,2,1.488,ACTIVE,213.29,351.37,59.996,1491395403,"201051344000983","219011344069620",31.03,8.50,0,333.93,378.12,46.8,43.2,0.389,664661.7,664661.7,117,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395439,1819816.00
04/05/2017 08:30,2,1.510,ACTIVE,213.29,350.77,59.949,1491395403,"201051344001158","219011344069620",30.87,8.00,0,333.03,376.92,47.2,43.7,0.389,650547.9,650547.9,119,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395440,1819817.00
04/05/2017 08:30,2,1.496,ACTIVE,213.51,352.27,60.007,1491395403,"201051344000576","219011344069620",31.15,8.00,0,333.93,377.22,47.2,43.7,0.380,664518.9,664518.9,118,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395441,1819818.00
04/05/2017 08:30,2,1.322,ACTIVE,211.03,342.65,60.002,1491395403,"274151322000087","219011344069620",30.42,13.30,0,332.73,361.59,40.7,37.3,0.265,862039.6,862039.6,119,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491395442,1819819.00
04/05/2017 08:45,2,1.615,ACTIVE,213.29,351.07,60.012,1491396303,"201051344000645","219011344069620",31.05,9.70,0,336.34,379.02,50.9,47.2,0.407,663686.3,663686.3,118,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396304,1819820.00
04/05/2017 08:45,2,1.467,ACTIVE,210.80,343.55,60.023,1491396303,"274151322000085","219011344069620",30.08,11.30,0,333.93,364.29,44.7,41.2,0.301,887521.8,887521.8,118,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396305,1819821.00
04/05/2017 08:45,2,1.598,ACTIVE,213.29,352.57,60.002,1491396303,"201051344000633","219011344069620",31.25,9.70,0,333.93,379.32,50.6,46.9,0.420,650138.9,650138.9,118,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396306,1819822.00
04/05/2017 08:45,2,1.611,ACTIVE,213.29,353.17,59.986,1491396303,"201051344000469","219011344069620",31.55,7.70,0,334.24,380.82,51.5,47.8,0.424,652828.4,652828.4,119,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396307,1819823.00
04/05/2017 08:45,2,1.467,ACTIVE,212.16,349.56,59.981,1491396303,"201051344000646","219011344069620",31.01,9.70,0,333.33,374.51,46.0,42.5,0.380,646499.4,646499.4,118,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396308,1819824.00
04/05/2017 08:45,2,1.494,ACTIVE,210.35,346.26,59.991,1491396303,"274151322000052","219011344069620",30.65,12.70,0,332.43,367.90,46.5,42.9,0.331,919071.7,919071.7,118,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396309,1819825.00
04/05/2017 08:45,2,1.428,ACTIVE,212.83,350.17,60.002,1491396303,"201051344000585","219011344069620",31.25,10.00,0,333.33,373.01,45.2,41.7,0.362,657298.9,657298.9,120,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396310,1819826.00
04/05/2017 08:45,2,1.486,ACTIVE,212.16,349.26,59.996,1491396303,"201051344001230","219011344069620",30.95,11.30,0,332.13,375.11,46.7,43.1,0.376,650806.1,650806.1,118,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396311,1819827.00
04/05/2017 08:45,2,1.449,ACTIVE,212.83,350.47,59.981,1491396303,"201051344000582","219011344069620",31.09,9.30,0,334.54,374.51,45.7,42.2,0.367,640851.0,640851.0,118,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396312,1819828.00
04/05/2017 08:45,2,1.543,ACTIVE,211.93,350.17,59.986,1491396303,"201051344000955","219011344069620",31.31,10.00,0,332.43,377.22,49.0,45.3,0.393,658990.5,658990.5,119,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396313,1819829.00
04/05/2017 08:45,2,0.947,ACTIVE,210.57,450.56,59.991,1491396303,"274151322000094","219011344069620",42.08,13.70,0,333.93,462.58,40.9,37.5,0.270,750245.9,750245.9,121,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396314,1819830.00
04/05/2017 08:45,2,1.611,ACTIVE,213.06,351.67,59.991,1491396303,"201051344000579","219011344069620",31.15,10.00,0,334.24,379.32,50.9,47.2,0.398,670414.2,670414.2,120,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396315,1819831.00
04/05/2017 08:45,2,1.523,ACTIVE,212.16,348.96,59.991,1491396303,"201051344000890","219011344069620",31.21,11.30,0,332.73,379.02,48.1,44.5,0.380,652796.3,652796.3,118,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396316,1819832.00
04/05/2017 08:45,2,1.500,ACTIVE,212.38,350.77,59.981,1491396303,"201051344000438","219011344069620",31.25,10.00,0,333.93,378.72,47.5,43.9,0.384,655713.0,655713.0,118,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396316,1819833.00
04/05/2017 08:45,2,1.500,ACTIVE,212.38,345.96,59.986,1491396303,"201051344000417","219011344069620",20.24,10.00,0,333.03,362.19,30.8,27.8,0.239,622563.3,622563.3,120,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396317,1819834.00
04/05/2017 08:45,2,1.387,ACTIVE,210.57,349.56,60.007,1491396303,"274151322000083","219011344069620",30.67,12.00,0,333.33,363.39,43.1,39.7,0.305,909930.1,909930.1,118,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396318,1819835.00
04/05/2017 08:45,2,1.568,ACTIVE,211.03,343.55,59.949,1491396303,"274151322000076","219011344069620",31.29,12.70,0,334.54,373.61,49.6,46.0,0.336,969591.7,969591.7,118,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396319,1819836.00
04/05/2017 08:45,2,1.592,ACTIVE,212.61,351.07,59.959,1491396303,"201051344000868","219011344069620",30.87,9.00,0,334.24,379.32,49.8,46.1,0.398,651507.7,651507.7,118,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396320,1819837.00
04/05/2017 08:45,2,1.484,ACTIVE,210.35,349.86,59.986,1491396303,"274151322000095","219011344069620",31.21,12.00,0,333.63,370.60,46.9,43.3,0.323,960355.8,960355.8,118,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396321,1819838.00
04/05/2017 08:45,2,1.604,ACTIVE,212.83,348.06,59.986,1491396303,"201051344000988","219011344069620",20.32,9.00,0,334.54,367.90,33.0,29.9,0.270,597656.4,597656.4,119,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396322,1819839.00
04/05/2017 08:45,2,1.438,ACTIVE,212.16,348.66,59.928,1491396303,"201051344001025","219011344069620",31.31,10.00,0,334.24,376.92,45.6,42.1,0.354,654896.9,654896.9,120,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396323,1819840.00
04/05/2017 08:45,2,1.559,ACTIVE,213.06,351.37,59.986,1491396303,"201051344000458","219011344069620",30.93,10.00,0,334.54,377.82,48.8,45.2,0.402,663767.2,663767.2,118,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396324,1819841.00
04/05/2017 08:45,2,1.549,ACTIVE,213.51,352.57,59.991,1491396303,"201051344000853","219011344069620",31.27,9.00,0,336.64,381.12,49.1,45.4,0.402,664035.2,664035.2,118,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396325,1819842.00
04/05/2017 08:45,2,1.432,ACTIVE,212.38,349.56,59.991,1491396303,"201051344000685","219011344069620",31.17,10.00,0,332.73,374.21,45.2,41.8,0.376,655869.6,655869.6,118,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396326,1819843.00
04/05/2017 08:45,2,1.414,ACTIVE,212.61,349.86,59.991,1491396303,"201051344000917","219011344069620",30.91,10.70,0,333.33,373.91,44.3,40.8,0.349,652523.2,652523.2,119,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396327,1819844.00
04/05/2017 08:45,2,1.393,ACTIVE,212.61,349.26,59.991,1491396303,"201051344001145","219011344069620",31.15,9.70,0,334.24,374.51,44.0,40.5,0.349,660354.8,660354.8,118,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396328,1819845.00
04/05/2017 08:45,2,1.461,ACTIVE,212.61,349.56,60.049,1491396303,"201051344000651","219011344069620",30.93,8.50,0,334.54,375.41,45.8,42.3,0.367,649039.3,649039.3,118,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396328,1819846.00
04/05/2017 08:45,2,1.402,ACTIVE,210.35,345.66,59.991,1491396303,"274151322000088","219011344069620",30.47,12.00,0,332.43,369.40,43.3,39.9,0.296,871833.1,871833.1,119,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396329,1819847.00
04/05/2017 08:45,2,0.977,ACTIVE,211.03,437.63,59.986,1491396303,"274151322000068","219011344069620",40.61,15.30,0,335.44,471.60,40.2,36.9,0.265,750829.8,750829.8,120,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396330,1819848.00
04/05/2017 08:45,2,1.426,ACTIVE,212.16,348.96,59.975,1491396303,"201051344001135","219011344069620",31.11,9.30,0,332.73,374.21,44.9,41.4,0.358,644860.9,644860.9,120,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396331,1819849.00
04/05/2017 08:45,2,1.570,ACTIVE,212.38,350.47,59.996,1491396303,"201051344000594","219011344069620",30.95,10.30,0,331.83,378.42,49.2,45.6,0.398,665517.6,665517.6,118,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396332,1819850.00
04/05/2017 08:45,2,1.475,ACTIVE,212.61,348.66,59.981,1491396303,"201051344001203","219011344069620",30.91,10.00,0,333.93,376.92,46.2,42.7,0.371,653355.1,653355.1,119,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396333,1819851.00
04/05/2017 08:45,2,1.420,ACTIVE,210.35,349.26,59.975,1491396303,"274151322000054","219011344069620",30.40,12.00,0,328.22,367.60,43.7,40.3,0.301,890147.6,890147.6,119,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396334,1819852.00
04/05/2017 08:45,2,1.561,ACTIVE,213.06,350.17,59.981,1491396303,"201051344000867","219011344069620",30.87,10.30,0,333.33,379.92,48.8,45.2,0.380,650562.4,650562.4,119,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396335,1819853.00
04/05/2017 08:45,2,1.506,ACTIVE,212.61,351.07,59.991,1491396303,"201051344001093","219011344069620",31.17,11.00,0,334.24,378.12,47.6,44.0,0.371,652204.7,652204.7,118,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396336,1819854.00
04/05/2017 08:45,2,1.527,ACTIVE,212.83,351.37,59.981,1491396303,"201051344000900","219011344069620",31.09,9.00,0,334.24,380.22,48.1,44.5,0.398,671708.2,671708.2,119,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396337,1819855.00
04/05/2017 08:45,2,1.543,ACTIVE,213.06,350.47,59.975,1491396303,"201051344000648","219011344069620",31.15,8.50,0,333.63,378.72,48.7,45.1,0.393,661327.4,661327.4,118,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396338,1819856.00
04/05/2017 08:45,2,1.539,ACTIVE,213.06,351.07,59.965,1491396303,"201051344000569","219011344069620",31.19,9.30,0,334.84,380.82,48.6,45.0,0.393,673936.4,673936.4,119,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396339,1819857.00
04/05/2017 08:45,2,1.539,ACTIVE,212.83,350.47,59.986,1491396303,"201051344000983","219011344069620",31.03,9.00,0,333.93,380.22,48.4,44.8,0.402,664674.1,664674.1,118,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396339,1819858.00
04/05/2017 08:45,2,1.557,ACTIVE,213.29,351.07,59.975,1491396303,"201051344001158","219011344069620",30.75,9.00,0,334.24,379.32,48.5,44.9,0.398,650560.4,650560.4,120,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396340,1819859.00
04/05/2017 08:45,2,1.539,ACTIVE,213.51,351.97,59.965,1491396303,"201051344000576","219011344069620",31.15,8.50,0,335.44,379.32,48.6,45.0,0.393,664531.3,664531.3,119,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396341,1819860.00
04/05/2017 08:45,2,1.375,ACTIVE,210.80,346.86,59.959,1491396303,"274151322000087","219011344069620",30.36,15.80,0,333.03,363.09,42.3,38.9,0.265,862050.3,862050.3,120,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491396342,1819861.00
04/05/2017 09:00,2,2.805,ACTIVE,214.41,348.36,59.975,1491397203,"201051344000645","219011344069620",30.99,11.00,0,334.24,393.45,88.1,83.1,0.415,663702.5,663702.5,119,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397204,1819862.00
04/05/2017 09:00,2,2.518,ACTIVE,211.25,352.57,59.965,1491397203,"274151322000085","219011344069620",30.61,13.00,0,333.33,376.62,78.2,73.5,0.544,887536.1,887536.1,119,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397205,1819863.00
04/05/2017 09:00,2,2.750,ACTIVE,214.19,349.56,59.970,1491397203,"201051344000633","219011344069620",31.27,12.00,0,318.61,393.15,87.1,82.2,0.411,650155.0,650155.0,119,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397206,1819864.00
04/05/2017 09:00,2,2.783,ACTIVE,214.41,348.96,59.975,1491397203,"201051344000469","219011344069620",31.39,10.00,0,334.24,391.34,88.5,83.5,0.415,652844.9,652844.9,120,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397207,1819865.00
04/05/2017 09:00,2,2.521,ACTIVE,212.83,358.88,59.938,1491397203,"201051344000646","219011344069620",31.11,11.00,0,332.43,389.84,79.5,74.8,0.672,646514.1,646514.1,119,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397208,1819866.00
04/05/2017 09:00,2,2.564,ACTIVE,210.80,351.97,59.965,1491397203,"274151322000052","219011344069620",30.97,15.00,0,332.73,376.92,80.4,75.6,0.309,919086.6,919086.6,119,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397209,1819867.00
04/05/2017 09:00,2,2.473,ACTIVE,213.51,357.98,59.986,1491397203,"201051344000585","219011344069620",31.09,11.70,0,334.84,389.54,77.9,73.3,0.650,657313.4,657313.4,121,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397210,1819868.00
04/05/2017 09:00,2,2.555,ACTIVE,213.06,346.26,60.018,1491397203,"201051344001230","219011344069620",31.19,12.70,0,331.83,391.64,80.7,76.0,0.367,650821.1,650821.1,119,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397211,1819869.00
04/05/2017 09:00,2,2.502,ACTIVE,213.51,359.48,59.970,1491397203,"201051344000582","219011344069620",31.07,10.00,0,333.93,390.74,78.8,74.1,0.641,640865.7,640865.7,119,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397212,1819870.00
04/05/2017 09:00,2,2.641,ACTIVE,212.83,347.16,59.970,1491397203,"201051344000955","219011344069620",31.19,12.00,0,318.00,391.04,83.4,78.6,0.393,659006.1,659006.1,120,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397212,1819871.00
04/05/2017 09:00,2,1.705,ACTIVE,211.25,453.56,59.991,1491397203,"274151322000094","219011344069620",41.47,15.30,0,334.24,477.01,71.7,67.3,0.495,750259.1,750259.1,122,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397213,1819872.00
04/05/2017 09:00,2,2.729,ACTIVE,214.19,348.66,59.965,1491397203,"201051344000579","219011344069620",31.47,12.70,0,334.84,393.15,87.1,82.1,0.402,670430.6,670430.6,121,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397214,1819873.00
04/05/2017 09:00,2,2.621,ACTIVE,212.83,347.16,59.965,1491397203,"201051344000890","219011344069620",31.29,12.70,0,319.21,391.04,83.0,78.2,0.371,652811.8,652811.8,119,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397215,1819874.00
04/05/2017 09:00,2,2.602,ACTIVE,213.29,348.06,59.912,1491397203,"201051344000438","219011344069620",31.47,11.30,0,334.24,393.15,82.9,78.1,0.380,655728.4,655728.4,119,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397216,1819875.00
04/05/2017 09:00,2,2.605,ACTIVE,213.29,351.97,59.975,1491397203,"201051344000417","219011344069620",20.30,11.30,0,333.93,373.31,53.5,49.7,0.451,622573.1,622573.1,121,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397217,1819876.00
04/05/2017 09:00,2,2.477,ACTIVE,211.03,346.86,59.959,1491397203,"274151322000083","219011344069620",30.85,14.30,0,332.73,376.92,77.4,72.8,0.557,909944.3,909944.3,119,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397218,1819877.00
04/05/2017 09:00,2,2.805,ACTIVE,211.70,353.77,59.970,1491397203,"274151322000076","219011344069620",31.29,16.70,0,334.54,382.33,88.8,83.8,0.358,969608.2,969608.2,119,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397219,1819878.00
04/05/2017 09:00,2,2.799,ACTIVE,213.74,347.76,59.928,1491397203,"201051344000868","219011344069620",31.09,11.30,0,333.93,390.14,88.1,83.1,0.407,651524.1,651524.1,119,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397220,1819879.00
04/05/2017 09:00,2,2.693,ACTIVE,210.80,345.06,59.959,1491397203,"274151322000095","219011344069620",31.35,16.30,0,328.22,382.03,85.5,80.6,0.323,960371.5,960371.5,119,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397220,1819880.00
04/05/2017 09:00,2,2.844,ACTIVE,214.41,355.58,60.007,1491397203,"201051344000988","219011344069620",20.44,9.30,0,333.93,378.42,58.8,54.9,0.495,597667.2,597667.2,120,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397222,1819881.00
04/05/2017 09:00,2,2.572,ACTIVE,213.29,347.76,59.938,1491397203,"201051344001025","219011344069620",31.43,11.30,0,333.03,391.94,81.9,77.1,0.367,654912.0,654912.0,121,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397223,1819882.00
04/05/2017 09:00,2,2.738,ACTIVE,214.19,348.36,59.970,1491397203,"201051344000458","219011344069620",31.41,12.70,0,318.91,390.74,87.2,82.2,0.415,663783.4,663783.4,119,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397223,1819883.00
04/05/2017 09:00,2,2.748,ACTIVE,214.87,350.17,59.944,1491397203,"201051344000853","219011344069620",31.63,11.30,0,318.91,394.95,88.1,83.1,0.407,664051.5,664051.5,119,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397224,1819884.00
04/05/2017 09:00,2,2.586,ACTIVE,213.06,346.86,59.949,1491397203,"201051344000685","219011344069620",31.31,11.30,0,332.73,389.54,82.0,77.2,0.402,655884.7,655884.7,119,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397225,1819885.00
04/05/2017 09:00,2,2.562,ACTIVE,213.29,347.46,59.981,1491397203,"201051344000917","219011344069620",31.15,11.30,0,333.33,390.14,80.9,76.1,0.376,652538.0,652538.0,120,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397226,1819886.00
04/05/2017 09:00,2,2.537,ACTIVE,213.29,348.06,59.965,1491397203,"201051344001145","219011344069620",31.27,11.00,0,333.63,390.74,80.5,75.7,0.362,660369.5,660369.5,119,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397227,1819887.00
04/05/2017 09:00,2,2.648,ACTIVE,213.74,347.76,59.954,1491397203,"201051344000651","219011344069620",31.05,10.00,0,333.93,391.64,83.3,78.5,0.376,649054.6,649054.6,119,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397228,1819888.00
04/05/2017 09:00,2,2.604,ACTIVE,210.57,351.97,59.965,1491397203,"274151322000088","219011344069620",30.47,13.30,0,332.43,377.52,80.4,75.6,0.296,871847.8,871847.8,120,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397230,1819889.00
04/05/2017 09:00,2,1.777,ACTIVE,211.70,441.54,59.970,1491397203,"274151322000068","219011344069620",41.21,17.00,0,334.54,483.32,74.5,70.0,0.508,750843.2,750843.2,121,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397230,1819890.00
04/05/2017 09:00,2,2.590,ACTIVE,213.06,345.96,59.944,1491397203,"201051344001135","219011344069620",31.31,10.70,0,333.33,390.44,82.1,77.3,0.376,644875.9,644875.9,121,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397231,1819891.00
04/05/2017 09:00,2,2.816,ACTIVE,213.51,348.36,59.975,1491397203,"201051344000594","219011344069620",31.33,13.00,0,332.43,390.14,89.4,84.3,0.411,665534.1,665534.1,119,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397232,1819892.00
04/05/2017 09:00,2,2.686,ACTIVE,213.74,346.26,59.970,1491397203,"201051344001203","219011344069620",31.21,12.00,0,333.33,392.25,85.0,80.1,0.398,653370.7,653370.7,120,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397233,1819893.00
04/05/2017 09:00,2,2.633,ACTIVE,211.03,349.26,59.970,1491397203,"274151322000054","219011344069620",30.47,13.30,0,332.73,378.12,81.2,76.4,0.305,890162.4,890162.4,120,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397234,1819894.00
04/05/2017 09:00,2,2.816,ACTIVE,214.19,348.36,59.975,1491397203,"201051344000867","219011344069620",31.19,12.70,0,333.63,389.84,89.0,84.0,0.407,650578.8,650578.8,120,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397235,1819895.00
04/05/2017 09:00,2,2.740,ACTIVE,213.51,348.36,59.965,1491397203,"201051344001093","219011344069620",31.25,12.70,0,318.91,390.14,86.8,81.8,0.393,652220.7,652220.7,119,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397236,1819896.00
04/05/2017 09:00,2,2.801,ACTIVE,214.19,350.17,59.959,1491397203,"201051344000900","219011344069620",31.45,10.70,0,333.93,392.55,89.2,84.2,0.402,671724.7,671724.7,120,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397237,1819897.00
04/05/2017 09:00,2,2.805,ACTIVE,214.19,347.76,59.981,1491397203,"201051344000648","219011344069620",31.15,11.00,0,315.60,390.74,88.5,83.5,0.407,661343.8,661343.8,119,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397238,1819898.00
04/05/2017 09:00,2,2.781,ACTIVE,214.41,348.66,60.018,1491397203,"201051344000569","219011344069620",31.37,11.00,0,317.70,392.85,88.3,83.3,0.411,673952.8,673952.8,120,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397239,1819899.00
04/05/2017 09:00,2,2.773,ACTIVE,214.64,349.26,59.975,1491397203,"201051344000983","219011344069620",31.29,11.00,0,318.91,392.85,87.9,82.9,0.415,664690.4,664690.4,119,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397240,1819900.00
04/05/2017 09:00,2,2.779,ACTIVE,214.41,349.26,59.970,1491397203,"201051344001158","219011344069620",31.29,11.00,0,317.70,392.25,88.1,83.1,0.415,650576.8,650576.8,121,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397241,1819901.00
04/05/2017 09:00,2,2.781,ACTIVE,214.87,351.07,59.986,1491397203,"201051344000576","219011344069620",31.37,10.70,0,318.30,394.05,88.4,83.4,0.407,664547.8,664547.8,120,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397241,1819902.00
04/05/2017 09:00,2,2.525,ACTIVE,211.25,363.09,59.975,1491397203,"274151322000087","219011344069620",30.73,18.00,0,333.03,376.62,78.6,73.9,0.539,862064.8,862064.8,121,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491397242,1819903.00
04/05/2017 09:15,2,3.059,ACTIVE,215.32,350.77,59.981,1491398104,"201051344000645","219011344069620",30.89,13.30,0,334.84,372.41,95.7,90.4,0.433,663723.7,663723.7,120,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398105,1819904.00
04/05/2017 09:15,2,2.793,ACTIVE,211.70,351.97,59.975,1491398104,"274151322000085","219011344069620",30.22,16.70,0,327.92,378.42,85.4,80.5,0.318,887554.9,887554.9,120,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398106,1819905.00
04/05/2017 09:15,2,3.020,ACTIVE,214.64,351.97,59.991,1491398104,"201051344000633","219011344069620",30.95,14.00,0,334.84,372.41,94.7,89.4,0.451,650176.0,650176.0,120,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398107,1819906.00
04/05/2017 09:15,2,3.057,ACTIVE,215.09,351.37,60.007,1491398104,"201051344000469","219011344069620",31.11,11.00,0,334.24,376.92,96.3,91.1,0.455,652866.2,652866.2,121,0,0,0,L,1122011218,0,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398107,1819907.00
04/05/2017 09:15,2,2.781,ACTIVE,213.51,348.06,59.975,1491398104,"201051344000646","219011344069620",30.87,14.70,0,318.00,390.44,87.0,82.0,0.398,646533.4,646533.4,120,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398108,1819908.00
04/05/2017 09:15,2,2.840,ACTIVE,211.25,344.15,59.970,1491398104,"274151322000052","219011344069620",30.65,20.00,0,328.22,377.82,88.2,83.2,0.345,919106.1,919106.1,120,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398109,1819909.00
04/05/2017 09:15,2,2.707,ACTIVE,213.96,349.26,59.970,1491398104,"201051344000585","219011344069620",31.35,15.00,0,318.91,390.44,86.0,81.0,0.393,657332.4,657332.4,122,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398110,1819910.00
04/05/2017 09:15,2,2.785,ACTIVE,213.29,347.46,59.938,1491398104,"201051344001230","219011344069620",31.25,15.50,0,333.93,369.40,88.2,83.2,0.407,650840.8,650840.8,120,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398111,1819911.00
04/05/2017 09:15,2,2.740,ACTIVE,214.41,348.96,59.981,1491398104,"201051344000582","219011344069620",31.03,13.00,0,318.00,392.25,86.2,81.2,0.389,640884.9,640884.9,120,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398112,1819912.00
04/05/2017 09:15,2,2.863,ACTIVE,213.06,348.06,59.970,1491398104,"201051344000955","219011344069620",31.03,14.30,0,323.11,394.95,90.1,85.0,0.424,659026.4,659026.4,121,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398113,1819913.00
04/05/2017 09:15,2,1.777,ACTIVE,211.48,455.97,59.965,1491398104,"274151322000094","219011344069620",42.32,17.30,0,406.67,476.71,76.2,71.6,0.539,750276.5,750276.5,123,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398114,1819914.00
04/05/2017 09:15,2,2.973,ACTIVE,214.87,350.17,59.975,1491398104,"201051344000579","219011344069620",31.03,14.00,0,332.43,379.92,93.4,88.2,0.433,670451.6,670451.6,122,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398115,1819915.00
04/05/2017 09:15,2,2.840,ACTIVE,213.29,348.06,59.970,1491398104,"201051344000890","219011344069620",30.79,16.00,0,333.63,371.21,88.6,83.6,0.407,652831.8,652831.8,120,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398116,1819916.00
04/05/2017 09:15,2,2.775,ACTIVE,213.96,348.36,59.986,1491398104,"201051344000438","219011344069620",31.33,14.00,0,334.54,370.60,88.0,83.0,0.407,655748.4,655748.4,120,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398116,1819917.00
04/05/2017 09:15,2,2.777,ACTIVE,213.74,352.87,59.954,1491398104,"201051344000417","219011344069620",20.12,13.00,0,333.93,377.22,56.7,52.8,0.477,622585.8,622585.8,122,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398117,1819918.00
04/05/2017 09:15,2,2.654,ACTIVE,211.48,352.57,59.949,1491398104,"274151322000083","219011344069620",30.73,18.30,0,328.22,377.52,82.6,77.8,0.327,909963.0,909963.0,120,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398118,1819919.00
04/05/2017 09:15,2,2.949,ACTIVE,212.16,355.88,59.996,1491398104,"274151322000076","219011344069620",31.23,20.30,0,335.14,365.19,93.3,88.1,0.367,969629.5,969629.5,120,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398119,1819920.00
04/05/2017 09:15,2,2.908,ACTIVE,214.19,349.56,59.959,1491398104,"201051344000868","219011344069620",31.33,12.00,0,333.63,371.21,92.3,87.2,0.433,651545.2,651545.2,120,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398120,1819921.00
04/05/2017 09:15,2,2.840,ACTIVE,211.25,353.47,59.949,1491398104,"274151322000095","219011344069620",31.19,19.00,0,333.93,363.39,89.7,84.7,0.340,960392.0,960392.0,120,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398121,1819922.00
04/05/2017 09:15,2,2.990,ACTIVE,214.64,356.78,59.965,1491398104,"201051344000988","219011344069620",20.20,10.00,0,334.24,383.53,61.1,57.1,0.504,597681.1,597681.1,121,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398122,1819923.00
04/05/2017 09:15,2,2.729,ACTIVE,213.74,347.16,59.965,1491398104,"201051344001025","219011344069620",30.99,14.30,0,323.41,385.03,85.7,80.8,0.402,654931.6,654931.6,122,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398123,1819924.00
04/05/2017 09:15,2,2.906,ACTIVE,214.64,348.66,59.970,1491398104,"201051344000458","219011344069620",30.91,14.00,0,327.32,377.22,91.0,85.9,0.429,663804.2,663804.2,120,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398124,1819925.00
04/05/2017 09:15,2,2.904,ACTIVE,215.32,351.97,59.959,1491398104,"201051344000853","219011344069620",31.27,12.30,0,328.22,379.92,92.0,86.9,0.420,664072.5,664072.5,120,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398125,1819926.00
04/05/2017 09:15,2,2.744,ACTIVE,213.74,348.06,59.959,1491398104,"201051344000685","219011344069620",30.83,13.30,0,317.10,389.54,85.7,80.8,0.415,655904.2,655904.2,120,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398125,1819927.00
04/05/2017 09:15,2,2.701,ACTIVE,213.96,348.66,59.959,1491398104,"201051344000917","219011344069620",30.93,14.30,0,318.91,390.44,84.7,79.8,0.398,652557.2,652557.2,121,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398126,1819928.00
04/05/2017 09:15,2,2.695,ACTIVE,213.51,347.46,59.991,1491398104,"201051344001145","219011344069620",30.93,12.70,0,318.00,389.54,84.4,79.6,0.389,660388.6,660388.6,120,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398127,1819929.00
04/05/2017 09:15,2,2.781,ACTIVE,213.96,348.06,60.007,1491398104,"201051344000651","219011344069620",31.05,12.00,0,334.24,368.80,87.5,82.5,0.398,649074.4,649074.4,120,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398128,1819930.00
04/05/2017 09:15,2,2.754,ACTIVE,211.25,347.76,59.975,1491398104,"274151322000088","219011344069620",30.38,17.50,0,328.82,378.12,84.7,79.8,0.318,871866.8,871866.8,121,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398129,1819931.00
04/05/2017 09:15,2,1.852,ACTIVE,212.16,458.37,59.965,1491398104,"274151322000068","219011344069620",41.63,19.00,0,411.48,486.02,77.2,72.6,0.530,750860.4,750860.4,122,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398130,1819932.00
04/05/2017 09:15,2,2.764,ACTIVE,213.74,347.46,59.970,1491398104,"201051344001135","219011344069620",31.05,13.00,0,316.80,392.25,86.9,82.0,0.393,644895.3,644895.3,122,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398131,1819933.00
04/05/2017 09:15,2,2.992,ACTIVE,213.74,350.17,59.970,1491398104,"201051344000594","219011344069620",31.05,15.80,0,333.93,372.11,94.1,88.9,0.438,665555.2,665555.2,120,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398132,1819934.00
04/05/2017 09:15,2,2.805,ACTIVE,213.96,349.56,59.965,1491398104,"201051344001203","219011344069620",31.53,14.30,0,334.24,371.81,89.6,84.5,0.420,653390.7,653390.7,121,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398133,1819935.00
04/05/2017 09:15,2,2.814,ACTIVE,211.25,348.06,59.965,1491398104,"274151322000054","219011344069620",30.18,17.30,0,327.92,378.72,86.1,81.2,0.327,890181.5,890181.5,121,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398134,1819936.00
04/05/2017 09:15,2,2.996,ACTIVE,214.41,349.56,59.949,1491398104,"201051344000867","219011344069620",31.11,14.00,0,334.24,370.90,94.4,89.2,0.429,650599.8,650599.8,121,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398135,1819937.00
04/05/2017 09:15,2,2.877,ACTIVE,214.19,350.47,59.959,1491398104,"201051344001093","219011344069620",31.41,14.70,0,333.33,372.11,91.5,86.4,0.411,652241.1,652241.1,120,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398136,1819938.00
04/05/2017 09:15,2,2.941,ACTIVE,214.64,353.47,60.002,1491398104,"201051344000900","219011344069620",31.79,12.00,0,334.84,374.81,94.7,89.5,0.438,671745.8,671745.8,121,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398136,1819939.00
04/05/2017 09:15,2,2.971,ACTIVE,214.64,350.47,59.965,1491398104,"201051344000648","219011344069620",31.19,12.00,0,335.14,372.11,93.9,88.7,0.429,661364.8,661364.8,120,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398137,1819940.00
04/05/2017 09:15,2,2.961,ACTIVE,214.64,350.17,59.938,1491398104,"201051344000569","219011344069620",31.29,12.70,0,326.72,380.22,93.8,88.7,0.433,673973.7,673973.7,121,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398138,1819941.00
04/05/2017 09:15,2,2.914,ACTIVE,214.87,350.47,59.965,1491398104,"201051344000983","219011344069620",31.57,12.70,0,328.52,375.71,93.2,88.1,0.442,664711.3,664711.3,120,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398139,1819942.00
04/05/2017 09:15,2,2.943,ACTIVE,215.09,350.17,59.965,1491398104,"201051344001158","219011344069620",31.27,12.70,0,327.92,376.01,93.2,88.0,0.424,650597.7,650597.7,122,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398140,1819943.00
04/05/2017 09:15,2,2.965,ACTIVE,215.09,351.67,59.954,1491398104,"201051344000576","219011344069620",31.21,12.00,0,336.34,373.31,93.8,88.6,0.433,664568.9,664568.9,121,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398141,1819944.00
04/05/2017 09:15,2,2.701,ACTIVE,211.70,346.56,59.959,1491398104,"274151322000087","219011344069620",30.59,22.80,0,327.92,377.22,83.7,78.8,0.305,862083.6,862083.6,122,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491398142,1819945.00
04/05/2017 09:30,2,3.797,ACTIVE,215.77,352.27,59.970,1491399003,"201051344000645","219011344069620",31.07,14.30,0,324.02,392.55,119.6,113.5,0.548,663749.1,663749.1,121,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399005,1819946.00
04/05/2017 09:30,2,3.539,ACTIVE,211.93,353.77,60.002,1491399003,"274151322000085","219011344069620",29.82,18.70,0,333.93,367.90,106.7,101.1,0.407,887577.5,887577.5,121,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399006,1819947.00
04/05/2017 09:30,2,3.768,ACTIVE,215.32,354.07,59.954,1491399003,"201051344000633","219011344069620",31.05,15.00,0,336.34,384.13,118.5,112.4,0.570,650201.0,650201.0,121,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399006,1819948.00
04/05/2017 09:30,2,3.787,ACTIVE,216.00,354.07,59.965,1491399003,"201051344000469","219011344069620",31.55,11.30,0,334.84,382.33,121.0,114.9,0.575,652891.7,652891.7,122,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399008,1819949.00
04/05/2017 09:30,2,3.537,ACTIVE,213.96,352.27,59.975,1491399003,"201051344000646","219011344069620",30.79,15.80,0,333.03,380.22,110.3,104.5,0.526,646556.5,646556.5,121,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399009,1819950.00
04/05/2017 09:30,2,3.619,ACTIVE,211.93,347.16,59.970,1491399003,"274151322000052","219011344069620",30.42,22.00,0,333.33,370.00,111.5,105.6,0.442,919129.5,919129.5,121,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399010,1819951.00
