ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 09:30,2,3.457,ACTIVE,214.87,351.97,59.970,1491399003,"201051344000585","219011344069620",31.33,15.80,0,333.63,377.52,109.7,104.0,0.508,657355.4,657355.4,123,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399011,1819952.00
04/05/2017 09:30,2,3.547,ACTIVE,213.96,351.97,59.959,1491399003,"201051344001230","219011344069620",31.21,17.00,0,332.43,378.42,112.1,106.3,0.521,650864.3,650864.3,121,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399012,1819953.00
04/05/2017 09:30,2,3.521,ACTIVE,214.87,351.97,59.970,1491399003,"201051344000582","219011344069620",30.89,13.30,0,332.73,378.72,110.2,104.4,0.499,640908.0,640908.0,121,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399012,1819954.00
04/05/2017 09:30,2,3.650,ACTIVE,213.96,350.17,59.991,1491399003,"201051344000955","219011344069620",31.07,15.30,0,333.33,378.12,114.8,108.9,0.552,659050.5,659050.5,122,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399013,1819955.00
04/05/2017 09:30,2,2.449,ACTIVE,211.70,440.34,59.959,1491399003,"274151322000094","219011344069620",40.77,21.30,0,415.69,487.23,100.9,95.4,0.384,750297.4,750297.4,124,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399014,1819956.00
04/05/2017 09:30,2,3.820,ACTIVE,215.77,353.47,59.975,1491399003,"201051344000579","219011344069620",30.91,15.30,0,335.74,382.33,119.6,113.5,0.561,670476.8,670476.8,123,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399015,1819957.00
04/05/2017 09:30,2,3.666,ACTIVE,213.96,351.07,59.975,1491399003,"201051344000890","219011344069620",30.77,17.80,0,333.63,378.42,114.3,108.4,0.508,652855.8,652855.8,121,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399016,1819958.00
04/05/2017 09:30,2,3.574,ACTIVE,214.41,352.57,59.970,1491399003,"201051344000438","219011344069620",31.53,15.30,0,333.63,379.62,114.1,108.2,0.530,655772.3,655772.3,121,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399017,1819959.00
04/05/2017 09:30,2,3.555,ACTIVE,214.19,356.78,60.007,1491399003,"201051344000417","219011344069620",20.40,14.30,0,333.33,388.34,73.4,68.9,0.628,622601.0,622601.0,123,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399018,1819960.00
04/05/2017 09:30,2,3.527,ACTIVE,211.48,351.37,59.975,1491399003,"274151322000083","219011344069620",30.45,21.30,0,333.33,368.50,108.8,103.1,0.433,909985.6,909985.6,121,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399019,1819961.00
04/05/2017 09:30,2,3.863,ACTIVE,212.61,347.16,59.949,1491399003,"274151322000076","219011344069620",31.25,22.50,0,334.54,372.71,122.2,116.0,0.468,969655.1,969655.1,121,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399020,1819962.00
04/05/2017 09:30,2,3.861,ACTIVE,215.09,352.87,59.981,1491399003,"201051344000868","219011344069620",30.99,13.70,0,333.63,383.83,121.2,115.1,0.557,651570.7,651570.7,121,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399021,1819963.00
04/05/2017 09:30,2,3.766,ACTIVE,211.48,356.48,59.954,1491399003,"274151322000095","219011344069620",31.09,21.80,0,333.03,371.51,118.5,112.4,0.455,960416.8,960416.8,121,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399022,1819964.00
04/05/2017 09:30,2,3.883,ACTIVE,215.54,351.07,59.991,1491399003,"201051344000988","219011344069620",20.40,11.70,0,319.81,395.55,80.2,75.5,0.367,597697.8,597697.8,122,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399023,1819965.00
04/05/2017 09:30,2,3.594,ACTIVE,214.41,351.07,59.965,1491399003,"201051344001025","219011344069620",31.11,16.30,0,325.22,386.53,113.2,107.4,0.513,654955.3,654955.3,123,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399024,1819966.00
04/05/2017 09:30,2,3.795,ACTIVE,215.54,353.77,59.970,1491399003,"201051344000458","219011344069620",31.03,14.70,0,335.14,381.73,119.3,113.2,0.566,663829.3,663829.3,121,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399024,1819967.00
04/05/2017 09:30,2,3.787,ACTIVE,216.22,354.97,59.959,1491399003,"201051344000853","219011344069620",31.43,13.70,0,337.84,385.03,120.6,114.5,0.557,664097.8,664097.8,121,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399025,1819968.00
04/05/2017 09:30,2,3.570,ACTIVE,214.19,352.27,59.965,1491399003,"201051344000685","219011344069620",31.05,14.30,0,333.93,378.42,112.2,106.4,0.544,655927.7,655927.7,121,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399026,1819969.00
04/05/2017 09:30,2,3.553,ACTIVE,214.64,352.27,59.954,1491399003,"201051344000917","219011344069620",30.81,15.30,0,333.03,378.72,110.9,105.1,0.513,652580.5,652580.5,122,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399027,1819970.00
04/05/2017 09:30,2,3.490,ACTIVE,213.96,351.97,59.938,1491399003,"201051344001145","219011344069620",31.13,14.70,0,330.93,384.43,110.1,104.3,0.504,660411.7,660411.7,121,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399028,1819971.00
04/05/2017 09:30,2,3.621,ACTIVE,214.87,352.27,59.970,1491399003,"201051344000651","219011344069620",30.81,13.70,0,327.92,383.83,113.0,107.1,0.513,649098.2,649098.2,121,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399029,1819972.00
04/05/2017 09:30,2,3.553,ACTIVE,211.70,350.47,59.944,1491399003,"274151322000088","219011344069620",30.40,20.70,0,333.33,369.70,109.3,103.6,0.411,871889.8,871889.8,122,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399030,1819973.00
04/05/2017 09:30,2,2.395,ACTIVE,212.61,446.35,59.944,1491399003,"274151322000068","219011344069620",41.59,23.00,0,417.79,489.03,100.2,94.8,0.380,750881.5,750881.5,123,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399031,1819974.00
04/05/2017 09:30,2,3.551,ACTIVE,214.19,351.97,59.954,1491399003,"201051344001135","219011344069620",30.85,13.70,0,322.51,385.33,111.0,105.2,0.517,644918.8,644918.8,123,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399032,1819975.00
04/05/2017 09:30,2,3.832,ACTIVE,214.64,353.77,59.965,1491399003,"201051344000594","219011344069620",30.75,16.30,0,332.73,380.82,119.3,113.3,0.552,665580.5,665580.5,121,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399032,1819976.00
04/05/2017 09:30,2,3.623,ACTIVE,214.64,351.67,59.917,1491399003,"201051344001203","219011344069620",31.03,15.80,0,334.54,385.33,114.0,108.1,0.530,653414.8,653414.8,122,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399033,1819977.00
04/05/2017 09:30,2,3.543,ACTIVE,211.70,353.17,59.959,1491399003,"274151322000054","219011344069620",30.38,19.50,0,333.03,370.00,109.0,103.3,0.415,890204.6,890204.6,122,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399034,1819978.00
04/05/2017 09:30,2,3.818,ACTIVE,215.32,352.57,59.981,1491399003,"201051344000867","219011344069620",30.79,15.00,0,333.93,380.52,119.0,113.0,0.544,650625.1,650625.1,122,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399035,1819979.00
04/05/2017 09:30,2,3.646,ACTIVE,214.41,352.27,59.970,1491399003,"201051344001093","219011344069620",31.15,15.80,0,333.93,380.52,115.0,109.1,0.521,652265.6,652265.6,121,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399036,1819980.00
04/05/2017 09:30,2,3.793,ACTIVE,215.54,354.07,59.970,1491399003,"201051344000900","219011344069620",31.33,12.70,0,334.84,382.63,120.3,114.2,0.557,671771.3,671771.3,122,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399037,1819981.00
04/05/2017 09:30,2,3.783,ACTIVE,215.77,353.47,59.970,1491399003,"201051344000648","219011344069620",30.97,13.00,0,328.22,389.54,118.7,112.6,0.544,661390.0,661390.0,121,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399038,1819982.00
04/05/2017 09:30,2,3.789,ACTIVE,215.77,353.47,59.965,1491399003,"201051344000569","219011344069620",31.07,13.70,0,335.44,382.03,119.2,113.1,0.552,673999.0,673999.0,122,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399039,1819983.00
04/05/2017 09:30,2,3.789,ACTIVE,215.77,353.17,59.954,1491399003,"201051344000983","219011344069620",31.07,13.70,0,334.84,382.63,119.3,113.2,0.570,664736.6,664736.6,121,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399040,1819984.00
04/05/2017 09:30,2,3.812,ACTIVE,216.00,353.77,59.949,1491399003,"201051344001158","219011344069620",30.85,13.70,0,335.44,382.03,119.1,113.0,0.552,650623.0,650623.0,123,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399041,1819985.00
04/05/2017 09:30,2,3.799,ACTIVE,216.00,354.97,59.965,1491399003,"201051344000576","219011344069620",31.21,13.30,0,336.04,384.13,120.1,114.0,0.561,664594.3,664594.3,122,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399042,1819986.00
04/05/2017 09:30,2,3.492,ACTIVE,211.93,342.65,59.928,1491399003,"274151322000087","219011344069620",30.55,27.30,0,333.03,367.60,108.0,102.3,0.398,862106.3,862106.3,123,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399043,1819987.00
04/05/2017 09:45,2,4.111,ACTIVE,216.00,355.28,60.012,1491399903,"201051344000645","219011344069620",30.89,15.00,0,337.24,387.14,128.6,122.2,0.583,663778.8,663778.8,122,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399904,1819988.00
04/05/2017 09:45,2,3.832,ACTIVE,212.16,347.16,59.975,1491399903,"274151322000085","219011344069620",29.48,20.70,0,334.24,370.90,114.4,108.5,0.438,887603.9,887603.9,122,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399905,1819989.00
04/05/2017 09:45,2,4.059,ACTIVE,215.32,354.97,59.981,1491399903,"201051344000633","219011344069620",30.75,15.80,0,333.63,387.44,126.4,120.1,0.605,650230.3,650230.3,122,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399906,1819990.00
04/05/2017 09:45,2,4.059,ACTIVE,216.00,355.58,59.970,1491399903,"201051344000469","219011344069620",31.29,12.00,0,337.54,388.04,128.6,122.2,0.605,652921.7,652921.7,123,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399907,1819991.00
04/05/2017 09:45,2,3.793,ACTIVE,213.96,352.27,59.970,1491399903,"201051344000646","219011344069620",30.49,17.50,0,332.73,379.92,117.2,111.2,0.552,646583.7,646583.7,122,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399908,1819992.00
04/05/2017 09:45,2,3.850,ACTIVE,211.93,350.47,59.981,1491399903,"274151322000052","219011344069620",30.28,23.80,0,333.63,371.81,117.9,111.9,0.464,919157.0,919157.0,122,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399909,1819993.00
04/05/2017 09:45,2,3.670,ACTIVE,214.64,352.87,59.975,1491399903,"201051344000585","219011344069620",31.31,18.00,0,334.24,379.32,116.3,110.3,0.539,657382.5,657382.5,124,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399909,1819994.00
04/05/2017 09:45,2,3.754,ACTIVE,213.74,351.97,59.986,1491399903,"201051344001230","219011344069620",30.99,18.00,0,333.33,380.22,117.8,111.8,0.552,650891.9,650891.9,122,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399910,1819995.00
04/05/2017 09:45,2,3.682,ACTIVE,214.87,352.27,59.981,1491399903,"201051344000582","219011344069620",31.13,15.30,0,334.24,381.12,116.1,110.2,0.535,640935.1,640935.1,122,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399911,1819996.00
04/05/2017 09:45,2,3.840,ACTIVE,213.96,352.57,59.965,1491399903,"201051344000955","219011344069620",30.93,17.00,0,332.73,380.82,120.3,114.2,0.575,659078.8,659078.8,123,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399912,1819997.00
04/05/2017 09:45,2,2.461,ACTIVE,211.93,446.95,59.981,1491399903,"274151322000094","219011344069620",42.24,23.80,0,417.49,476.41,105.5,99.9,0.407,750322.2,750322.2,125,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399913,1819998.00
04/05/2017 09:45,2,4.025,ACTIVE,216.00,354.97,59.986,1491399903,"201051344000579","219011344069620",30.81,17.00,0,337.54,386.53,125.6,119.3,0.583,670506.2,670506.2,124,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399914,1819999.00
04/05/2017 09:45,2,3.865,ACTIVE,213.96,351.97,59.981,1491399903,"201051344000890","219011344069620",30.47,19.30,0,333.63,380.22,119.3,113.2,0.548,652883.8,652883.8,122,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399915,1820000.00
04/05/2017 09:45,2,3.803,ACTIVE,214.41,352.87,59.938,1491399903,"201051344000438","219011344069620",30.97,17.00,0,333.63,381.12,119.3,113.3,0.557,655800.2,655800.2,122,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399916,1820001.00
04/05/2017 09:45,2,3.781,ACTIVE,214.19,358.88,59.975,1491399903,"201051344000417","219011344069620",20.02,15.80,0,333.03,390.74,76.7,72.1,0.658,622618.8,622618.8,124,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399917,1820002.00
04/05/2017 09:45,2,3.699,ACTIVE,211.93,346.86,59.965,1491399903,"274151322000083","219011344069620",30.47,24.00,0,333.33,371.21,114.1,108.2,0.455,910012.2,910012.2,122,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399918,1820003.00
04/05/2017 09:45,2,4.059,ACTIVE,212.61,348.96,59.981,1491399903,"274151322000076","219011344069620",30.97,24.80,0,333.63,374.51,127.4,121.0,0.499,969685.0,969685.0,122,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399918,1820004.00
04/05/2017 09:45,2,4.006,ACTIVE,214.87,353.77,59.981,1491399903,"201051344000868","219011344069620",31.09,14.70,0,324.92,397.96,126.1,119.8,0.579,651600.3,651600.3,122,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399919,1820005.00
04/05/2017 09:45,2,3.955,ACTIVE,211.93,353.17,59.959,1491399903,"274151322000095","219011344069620",30.79,24.80,0,333.63,373.31,123.3,117.1,0.473,960445.8,960445.8,122,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399920,1820006.00
04/05/2017 09:45,2,4.043,ACTIVE,215.77,351.67,59.981,1491399903,"201051344000988","219011344069620",20.34,14.00,0,336.94,374.21,83.3,78.4,0.389,597717.2,597717.2,123,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399921,1820007.00
04/05/2017 09:45,2,3.758,ACTIVE,214.41,352.57,59.981,1491399903,"201051344001025","219011344069620",31.03,17.30,0,333.63,380.52,118.1,112.1,0.539,654983.0,654983.0,124,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399922,1820008.00
04/05/2017 09:45,2,3.992,ACTIVE,215.77,354.07,59.970,1491399903,"201051344000458","219011344069620",30.75,15.00,0,337.84,386.83,124.3,118.0,0.592,663858.5,663858.5,122,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399923,1820009.00
04/05/2017 09:45,2,3.963,ACTIVE,216.45,355.88,59.981,1491399903,"201051344000853","219011344069620",31.35,14.00,0,338.44,387.74,125.8,119.5,0.579,664127.5,664127.5,122,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399924,1820010.00
04/05/2017 09:45,2,3.752,ACTIVE,213.96,351.67,59.970,1491399903,"201051344000685","219011344069620",30.79,16.00,0,333.33,380.52,117.0,111.0,0.570,655955.3,655955.3,122,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399925,1820011.00
04/05/2017 09:45,2,3.729,ACTIVE,214.64,352.57,59.981,1491399903,"201051344000917","219011344069620",30.67,16.70,0,333.03,380.22,115.8,109.9,0.539,652607.7,652607.7,123,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399926,1820012.00
04/05/2017 09:45,2,3.680,ACTIVE,213.96,351.07,59.975,1491399903,"201051344001145","219011344069620",30.91,15.50,0,333.33,379.62,115.2,109.3,0.535,660438.8,660438.8,122,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399926,1820013.00
04/05/2017 09:45,2,3.756,ACTIVE,214.64,352.57,59.975,1491399903,"201051344000651","219011344069620",31.13,14.70,0,334.54,380.82,118.3,112.3,0.544,649126.1,649126.1,122,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399928,1820014.00
04/05/2017 09:45,2,3.779,ACTIVE,211.70,349.26,59.986,1491399903,"274151322000088","219011344069620",29.96,21.80,0,333.63,371.51,114.7,108.8,0.438,871916.8,871916.8,123,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399929,1820015.00
04/05/2017 09:45,2,2.490,ACTIVE,212.83,454.76,59.970,1491399903,"274151322000068","219011344069620",41.71,25.00,0,417.19,472.80,105.7,100.1,0.407,750906.3,750906.3,124,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399930,1820016.00
04/05/2017 09:45,2,3.730,ACTIVE,214.19,351.37,59.975,1491399903,"201051344001135","219011344069620",30.91,15.80,0,333.93,379.32,116.8,110.8,0.530,644946.2,644946.2,124,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399931,1820017.00
04/05/2017 09:45,2,4.018,ACTIVE,214.64,354.67,59.986,1491399903,"201051344000594","219011344069620",30.77,18.70,0,327.92,397.05,125.2,118.9,0.579,665610.0,665610.0,122,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399932,1820018.00
04/05/2017 09:45,2,3.828,ACTIVE,214.64,351.37,59.991,1491399903,"201051344001203","219011344069620",30.89,17.00,0,335.44,382.33,119.7,113.6,0.566,653443.0,653443.0,123,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399933,1820019.00
04/05/2017 09:45,2,3.822,ACTIVE,211.93,353.17,59.970,1491399903,"274151322000054","219011344069620",29.68,22.00,0,333.33,371.81,114.8,108.9,0.438,890231.5,890231.5,123,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399933,1820020.00
04/05/2017 09:45,2,4.008,ACTIVE,215.32,353.17,59.986,1491399903,"201051344000867","219011344069620",30.99,15.80,0,318.61,386.23,125.7,119.4,0.570,650654.5,650654.5,123,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399934,1820021.00
04/05/2017 09:45,2,3.838,ACTIVE,214.41,352.27,59.981,1491399903,"201051344001093","219011344069620",31.15,16.70,0,333.93,381.42,121.2,115.0,0.552,652294.0,652294.0,122,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399935,1820022.00
04/05/2017 09:45,2,4.029,ACTIVE,215.32,354.37,59.975,1491399903,"201051344000900","219011344069620",31.35,13.70,0,337.84,387.44,127.9,121.5,0.588,671801.1,671801.1,123,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399936,1820023.00
04/05/2017 09:45,2,4.023,ACTIVE,215.54,354.07,59.981,1491399903,"201051344000648","219011344069620",30.89,14.70,0,337.24,385.93,126.0,119.7,0.583,661419.3,661419.3,122,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399937,1820024.00
04/05/2017 09:45,2,3.996,ACTIVE,215.77,354.37,59.981,1491399903,"201051344000569","219011344069620",31.37,14.30,0,337.84,386.53,126.9,120.6,0.592,674028.6,674028.6,123,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399938,1820025.00
04/05/2017 09:45,2,3.998,ACTIVE,215.77,354.67,59.970,1491399903,"201051344000983","219011344069620",31.29,14.00,0,337.24,384.43,126.7,120.4,0.601,664766.1,664766.1,122,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399939,1820026.00
04/05/2017 09:45,2,4.039,ACTIVE,216.22,354.67,59.949,1491399903,"201051344001158","219011344069620",30.75,14.30,0,338.14,386.83,125.8,119.5,0.588,650652.3,650652.3,124,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399940,1820027.00
04/05/2017 09:45,2,4.035,ACTIVE,216.00,355.58,59.970,1491399903,"201051344000576","219011344069620",31.03,13.30,0,338.44,388.04,126.8,120.4,0.588,664623.9,664623.9,123,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399941,1820028.00
04/05/2017 09:45,2,3.758,ACTIVE,211.93,347.46,59.981,1491399903,"274151322000087","219011344069620",30.08,30.00,0,333.63,369.70,114.4,108.5,0.415,862132.9,862132.9,124,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491399942,1820029.00
04/05/2017 10:00,2,4.449,ACTIVE,216.22,355.58,59.991,1491400804,"201051344000645","219011344069620",30.93,15.50,0,327.92,403.67,139.4,132.6,0.632,663809.3,663809.3,123,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400805,1820030.00
04/05/2017 10:00,2,4.162,ACTIVE,212.38,349.86,59.996,1491400804,"274151322000085","219011344069620",29.44,22.50,0,333.93,372.71,124.0,117.7,0.477,887631.1,887631.1,123,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400806,1820031.00
04/05/2017 10:00,2,4.445,ACTIVE,215.77,355.88,59.991,1491400804,"201051344000633","219011344069620",30.57,17.30,0,322.21,394.95,137.7,131.0,0.658,650260.4,650260.4,123,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400807,1820032.00
04/05/2017 10:00,2,4.453,ACTIVE,216.45,355.58,59.991,1491400804,"201051344000469","219011344069620",31.15,13.00,0,336.04,390.44,140.5,133.7,0.663,652952.4,652952.4,124,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400808,1820033.00
04/05/2017 10:00,2,4.119,ACTIVE,214.19,353.77,59.986,1491400804,"201051344000646","219011344069620",30.97,18.70,0,332.73,382.93,129.2,122.8,0.614,646611.8,646611.8,123,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400808,1820034.00
04/05/2017 10:00,2,4.219,ACTIVE,212.38,347.76,59.986,1491400804,"274151322000052","219011344069620",30.30,25.50,0,333.63,373.91,129.4,123.0,0.513,919185.2,919185.2,123,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400809,1820035.00
04/05/2017 10:00,2,4.158,ACTIVE,215.32,353.77,60.002,1491400804,"201051344000585","219011344069620",30.75,17.50,0,333.93,382.63,129.5,123.1,0.605,657410.6,657410.6,125,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400811,1820036.00
04/05/2017 10:00,2,4.189,ACTIVE,214.19,352.27,59.996,1491400804,"201051344001230","219011344069620",30.91,18.70,0,332.73,383.83,131.1,124.6,0.623,650920.3,650920.3,123,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400811,1820037.00
04/05/2017 10:00,2,4.154,ACTIVE,215.32,354.67,59.975,1491400804,"201051344000582","219011344069620",30.83,16.30,0,333.93,384.13,129.8,123.3,0.592,640963.2,640963.2,123,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400812,1820038.00
04/05/2017 10:00,2,4.283,ACTIVE,214.41,353.17,60.023,1491400804,"201051344000955","219011344069620",30.77,17.30,0,332.13,383.53,133.5,126.9,0.628,659107.7,659107.7,124,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400813,1820039.00
04/05/2017 10:00,2,2.773,ACTIVE,212.16,449.35,59.991,1491400804,"274151322000094","219011344069620",41.87,25.30,0,414.79,471.90,116.9,110.9,0.451,750347.6,750347.6,126,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400814,1820040.00
04/05/2017 10:00,2,4.434,ACTIVE,216.45,355.88,59.965,1491400804,"201051344000579","219011344069620",30.97,17.50,0,319.81,403.07,139.0,132.3,0.645,670536.4,670536.4,125,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400815,1820041.00
04/05/2017 10:00,2,4.244,ACTIVE,214.19,353.77,60.002,1491400804,"201051344000890","219011344069620",30.91,19.50,0,332.73,383.83,132.9,126.3,0.597,652912.6,652912.6,123,0,0,0,L,1122011218,0,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400816,1820042.00
04/05/2017 10:00,2,4.229,ACTIVE,214.64,354.67,59.996,1491400804,"201051344000438","219011344069620",30.99,17.30,0,333.33,383.83,132.7,126.2,0.619,655829.0,655829.0,123,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400817,1820043.00
04/05/2017 10:00,2,4.264,ACTIVE,214.64,349.86,59.981,1491400804,"201051344000417","219011344069620",19.78,18.00,0,317.70,390.44,85.5,80.6,0.398,622637.1,622637.1,125,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400818,1820044.00
04/05/2017 10:00,2,4.170,ACTIVE,211.93,357.08,60.007,1491400804,"274151322000083","219011344069620",30.14,25.50,0,333.33,373.31,127.3,120.9,0.504,910039.8,910039.8,123,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400819,1820045.00
04/05/2017 10:00,2,4.490,ACTIVE,212.83,363.69,59.986,1491400804,"274151322000076","219011344069620",30.99,26.00,0,333.93,376.31,140.9,134.1,0.548,969715.7,969715.7,123,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400819,1820046.00
04/05/2017 10:00,2,4.498,ACTIVE,215.54,354.97,59.996,1491400804,"201051344000868","219011344069620",30.89,14.70,0,323.11,389.54,140.6,133.8,0.650,651630.9,651630.9,123,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400820,1820047.00
04/05/2017 10:00,2,4.363,ACTIVE,212.16,351.97,59.991,1491400804,"274151322000095","219011344069620",31.19,25.80,0,333.03,375.11,137.7,131.0,0.526,960475.7,960475.7,123,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400821,1820048.00
04/05/2017 10:00,2,4.543,ACTIVE,216.22,352.87,59.991,1491400804,"201051344000988","219011344069620",20.18,14.00,0,317.10,393.15,92.8,87.6,0.429,597737.2,597737.2,124,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400822,1820049.00
04/05/2017 10:00,2,4.221,ACTIVE,214.64,352.87,60.002,1491400804,"201051344001025","219011344069620",31.05,17.80,0,333.63,383.23,132.8,126.2,0.605,655011.7,655011.7,125,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400823,1820050.00
04/05/2017 10:00,2,4.412,ACTIVE,216.45,356.78,59.991,1491400804,"201051344000458","219011344069620",31.05,16.00,0,338.14,390.44,138.7,132.0,0.667,663888.7,663888.7,123,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400824,1820051.00
04/05/2017 10:00,2,4.430,ACTIVE,216.90,357.08,60.002,1491400804,"201051344000853","219011344069620",31.27,14.70,0,339.34,390.44,140.3,133.5,0.654,664158.0,664158.0,123,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400825,1820052.00
04/05/2017 10:00,2,4.145,ACTIVE,214.19,353.47,60.018,1491400804,"201051344000685","219011344069620",31.21,16.70,0,333.03,383.53,130.9,124.5,0.632,655983.7,655983.7,123,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400826,1820053.00
04/05/2017 10:00,2,4.189,ACTIVE,215.32,354.97,59.996,1491400804,"201051344000917","219011344069620",30.65,16.70,0,332.43,383.23,130.0,123.6,0.614,652635.9,652635.9,124,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400827,1820054.00
04/05/2017 10:00,2,4.115,ACTIVE,214.19,353.77,60.002,1491400804,"201051344001145","219011344069620",31.13,16.00,0,333.63,382.63,129.8,123.3,0.601,660466.9,660466.9,123,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400828,1820055.00
04/05/2017 10:00,2,4.262,ACTIVE,215.32,354.97,59.991,1491400804,"201051344000651","219011344069620",30.81,15.80,0,334.54,383.83,133.0,126.4,0.610,649154.8,649154.8,123,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400828,1820056.00
04/05/2017 10:00,2,4.203,ACTIVE,211.70,345.66,59.991,1491400804,"274151322000088","219011344069620",30.08,22.50,0,333.33,373.91,128.0,121.6,0.486,871944.5,871944.5,124,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400829,1820057.00
04/05/2017 10:00,2,2.816,ACTIVE,212.83,443.34,59.991,1491400804,"274151322000068","219011344069620",41.63,26.50,0,418.09,471.90,118.0,112.0,0.451,750931.9,750931.9,125,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400830,1820058.00
04/05/2017 10:00,2,4.211,ACTIVE,214.87,353.47,59.981,1491400804,"201051344001135","219011344069620",30.73,15.50,0,333.33,382.93,131.1,124.6,0.601,644974.5,644974.5,125,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400831,1820059.00
04/05/2017 10:00,2,4.477,ACTIVE,215.09,356.78,59.981,1491400804,"201051344000594","219011344069620",30.73,20.00,0,332.73,385.63,139.3,132.6,0.645,665640.3,665640.3,123,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400832,1820060.00
04/05/2017 10:00,2,4.275,ACTIVE,215.09,354.67,60.012,1491400804,"201051344001203","219011344069620",30.99,17.80,0,335.14,384.73,134.2,127.6,0.632,653472.0,653472.0,124,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400833,1820061.00
04/05/2017 10:00,2,4.217,ACTIVE,212.16,358.58,59.975,1491400804,"274151322000054","219011344069620",29.88,23.00,0,333.33,373.91,127.5,121.1,0.486,890259.2,890259.2,124,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400834,1820062.00
04/05/2017 10:00,2,4.494,ACTIVE,215.77,355.88,59.991,1491400804,"201051344000867","219011344069620",30.65,16.30,0,328.22,395.25,139.5,132.7,0.632,650684.8,650684.8,124,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400835,1820063.00
04/05/2017 10:00,2,4.303,ACTIVE,215.09,354.67,59.981,1491400804,"201051344001093","219011344069620",30.89,17.80,0,332.43,384.13,134.7,128.0,0.610,652323.1,652323.1,123,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400836,1820064.00
04/05/2017 10:00,2,4.471,ACTIVE,216.22,358.28,60.002,1491400804,"201051344000900","219011344069620",31.17,14.30,0,321.91,403.67,141.2,134.4,0.658,671831.8,671831.8,124,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400837,1820065.00
04/05/2017 10:00,2,4.422,ACTIVE,216.22,358.88,60.002,1491400804,"201051344000648","219011344069620",30.97,15.00,0,330.33,399.46,138.7,131.9,0.641,661449.5,661449.5,123,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400838,1820066.00
04/05/2017 10:00,2,4.416,ACTIVE,216.45,357.08,59.991,1491400804,"201051344000569","219011344069620",31.27,15.30,0,325.22,407.87,139.9,133.1,0.645,674059.0,674059.0,124,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400838,1820067.00
04/05/2017 10:00,2,4.414,ACTIVE,216.45,356.78,59.986,1491400804,"201051344000983","219011344069620",31.11,14.30,0,337.54,389.54,139.1,132.3,0.663,664796.4,664796.4,123,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400839,1820068.00
04/05/2017 10:00,2,4.471,ACTIVE,216.67,356.48,59.996,1491400804,"201051344001158","219011344069620",30.47,14.70,0,329.43,397.66,138.0,131.3,0.641,650682.5,650682.5,125,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400840,1820069.00
04/05/2017 10:00,2,4.438,ACTIVE,216.67,357.68,59.991,1491400804,"201051344000576","219011344069620",30.99,14.00,0,319.81,417.79,139.3,132.5,0.645,664654.4,664654.4,124,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400841,1820070.00
04/05/2017 10:00,2,4.117,ACTIVE,211.93,345.06,59.986,1491400804,"274151322000087","219011344069620",30.26,32.60,0,333.63,372.41,126.0,119.7,0.468,862160.4,862160.4,125,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491400842,1820071.00
04/05/2017 10:15,2,5.445,ACTIVE,217.58,362.79,59.970,1491401703,"201051344000645","219011344069620",30.49,15.80,0,338.74,398.56,168.2,160.4,0.751,663844.0,663844.0,124,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401704,1820072.00
04/05/2017 10:15,2,5.039,ACTIVE,212.83,345.66,59.991,1491401703,"274151322000085","219011344069620",29.16,23.50,0,333.03,377.82,148.6,141.5,0.570,887661.8,887661.8,124,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401705,1820073.00
04/05/2017 10:15,2,5.338,ACTIVE,216.90,361.29,59.975,1491401703,"201051344000633","219011344069620",30.59,18.70,0,337.84,398.56,165.4,157.7,0.787,650294.6,650294.6,124,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401706,1820074.00
04/05/2017 10:15,2,5.391,ACTIVE,218.03,360.69,59.986,1491401703,"201051344000469","219011344069620",30.85,13.70,0,337.24,400.66,168.4,160.6,0.765,652987.3,652987.3,125,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401707,1820075.00
04/05/2017 10:15,2,5.029,ACTIVE,215.32,358.28,59.991,1491401703,"201051344000646","219011344069620",30.42,19.80,0,332.43,390.44,154.8,147.5,0.725,646644.0,646644.0,124,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401708,1820076.00
04/05/2017 10:15,2,5.113,ACTIVE,212.83,366.70,59.975,1491401703,"274151322000052","219011344069620",29.90,27.00,0,316.80,389.54,154.7,147.4,0.619,919217.4,919217.4,124,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401709,1820077.00
04/05/2017 10:15,2,4.977,ACTIVE,216.22,357.98,59.996,1491401703,"201051344000585","219011344069620",30.79,18.30,0,335.74,393.15,155.3,148.0,0.729,657442.7,657442.7,126,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401710,1820078.00
04/05/2017 10:15,2,5.029,ACTIVE,214.87,355.58,59.949,1491401703,"201051344001230","219011344069620",30.69,19.30,0,332.43,390.44,156.3,149.0,0.729,650952.8,650952.8,124,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401711,1820079.00
04/05/2017 10:15,2,5.047,ACTIVE,216.22,358.28,59.991,1491401703,"201051344000582","219011344069620",30.26,16.70,0,337.54,395.25,154.5,147.2,0.703,640995.3,640995.3,124,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401712,1820080.00
04/05/2017 10:15,2,5.119,ACTIVE,215.09,356.48,59.991,1491401703,"201051344000955","219011344069620",30.63,18.00,0,332.73,390.74,158.9,151.4,0.751,659140.7,659140.7,125,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401713,1820081.00
04/05/2017 10:15,2,3.389,ACTIVE,212.61,446.35,59.970,1491401703,"274151322000094","219011344069620",41.07,27.80,0,409.98,474.00,141.3,134.5,0.544,750376.8,750376.8,127,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401714,1820082.00
04/05/2017 10:15,2,5.395,ACTIVE,217.80,360.69,59.991,1491401703,"201051344000579","219011344069620",30.28,18.30,0,338.14,398.26,165.4,157.7,0.765,670570.8,670570.8,126,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401715,1820083.00
04/05/2017 10:15,2,5.137,ACTIVE,215.09,356.18,59.981,1491401703,"201051344000890","219011344069620",30.40,21.80,0,332.73,390.74,158.1,150.6,0.725,652945.4,652945.4,124,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401716,1820084.00
04/05/2017 10:15,2,5.064,ACTIVE,215.77,357.68,59.986,1491401703,"201051344000438","219011344069620",30.83,18.70,0,334.54,391.64,158.1,150.6,0.742,655861.8,655861.8,124,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401717,1820085.00
04/05/2017 10:15,2,4.988,ACTIVE,215.54,351.97,59.981,1491401703,"201051344000417","219011344069620",20.10,20.30,0,334.24,374.81,101.7,96.2,0.482,622658.1,622658.1,126,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401717,1820086.00
04/05/2017 10:15,2,4.992,ACTIVE,212.38,346.86,59.996,1491401703,"274151322000083","219011344069620",30.06,27.30,0,323.11,397.66,151.9,144.7,0.610,910071.2,910071.2,124,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401718,1820087.00
04/05/2017 10:15,2,5.434,ACTIVE,213.51,371.21,59.986,1491401703,"274151322000076","219011344069620",30.57,28.30,0,332.73,382.03,168.1,160.3,0.658,969750.5,969750.5,124,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401719,1820088.00
04/05/2017 10:15,2,5.402,ACTIVE,216.67,358.58,59.986,1491401703,"201051344000868","219011344069620",30.75,15.00,0,336.94,398.56,168.2,160.4,0.765,651665.7,651665.7,124,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401720,1820089.00
04/05/2017 10:15,2,5.311,ACTIVE,212.61,347.46,60.007,1491401703,"274151322000095","219011344069620",30.55,28.30,0,332.43,382.33,164.1,156.5,0.623,960509.8,960509.8,124,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401721,1820090.00
04/05/2017 10:15,2,5.502,ACTIVE,217.58,357.08,59.981,1491401703,"201051344000988","219011344069620",19.86,14.30,0,338.14,382.33,110.7,105.0,0.508,597760.0,597760.0,125,0,0,0,L,1122011218,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401722,1820091.00
04/05/2017 10:15,2,5.127,ACTIVE,216.00,357.08,59.986,1491401703,"201051344001025","219011344069620",30.51,18.70,0,334.24,391.94,158.4,151.0,0.720,655044.6,655044.6,126,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401723,1820092.00
04/05/2017 10:15,2,5.270,ACTIVE,217.58,360.38,60.012,1491401703,"201051344000458","219011344069620",31.13,16.30,0,338.74,398.86,166.1,158.4,0.782,663923.2,663923.2,124,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401724,1820093.00
04/05/2017 10:15,2,5.395,ACTIVE,218.26,361.59,59.981,1491401703,"201051344000853","219011344069620",30.81,15.50,0,338.14,398.26,168.3,160.5,0.782,664192.9,664192.9,124,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401725,1820094.00
