ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 10:15,2,5.125,ACTIVE,215.09,357.08,60.007,1491401703,"201051344000685","219011344069620",30.28,17.30,0,333.63,390.44,157.1,149.7,0.756,656016.3,656016.3,124,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401726,1820095.00
04/05/2017 10:15,2,5.033,ACTIVE,216.22,358.58,60.002,1491401703,"201051344000917","219011344069620",30.63,17.80,0,334.54,392.85,156.2,148.8,0.738,652668.2,652668.2,125,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401726,1820096.00
04/05/2017 10:15,2,5.047,ACTIVE,215.09,356.78,59.981,1491401703,"201051344001145","219011344069620",30.45,17.30,0,333.93,390.44,155.7,148.3,0.720,660499.1,660499.1,124,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401727,1820097.00
04/05/2017 10:15,2,5.102,ACTIVE,216.22,358.28,59.991,1491401703,"201051344000651","219011344069620",30.81,15.50,0,335.74,394.65,159.2,151.8,0.725,649187.8,649187.8,124,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401728,1820098.00
04/05/2017 10:15,2,5.070,ACTIVE,212.83,358.58,59.996,1491401703,"274151322000088","219011344069620",29.92,24.80,0,332.73,379.02,153.4,146.2,0.579,871976.2,871976.2,125,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401729,1820099.00
04/05/2017 10:15,2,3.355,ACTIVE,213.51,443.94,59.975,1491401703,"274151322000068","219011344069620",41.63,28.30,0,413.89,473.10,141.7,134.8,0.544,750961.2,750961.2,126,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401730,1820100.00
04/05/2017 10:15,2,5.033,ACTIVE,216.00,357.08,59.986,1491401703,"201051344001135","219011344069620",30.79,16.00,0,333.63,391.64,156.9,149.5,0.725,645006.9,645006.9,126,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401731,1820101.00
04/05/2017 10:15,2,5.453,ACTIVE,216.00,359.78,60.002,1491401703,"201051344000594","219011344069620",30.30,21.00,0,332.73,397.96,167.2,159.5,0.765,665674.8,665674.8,124,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401732,1820102.00
04/05/2017 10:15,2,5.227,ACTIVE,216.22,358.28,60.007,1491401703,"201051344001203","219011344069620",30.38,19.30,0,336.64,395.55,160.8,153.3,0.756,653505.2,653505.2,125,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401733,1820103.00
04/05/2017 10:15,2,5.152,ACTIVE,213.06,360.08,60.002,1491401703,"274151322000054","219011344069620",29.34,24.00,0,332.13,379.92,153.0,145.8,0.566,890290.7,890290.7,125,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401734,1820104.00
04/05/2017 10:15,2,5.434,ACTIVE,216.67,361.29,59.975,1491401703,"201051344000867","219011344069620",30.45,17.50,0,337.54,397.96,167.6,159.8,0.765,650719.3,650719.3,125,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401735,1820105.00
04/05/2017 10:15,2,5.148,ACTIVE,215.77,359.78,59.991,1491401703,"201051344001093","219011344069620",31.03,18.70,0,336.34,395.25,161.7,154.2,0.734,652356.5,652356.5,124,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401736,1820106.00
04/05/2017 10:15,2,5.432,ACTIVE,217.13,358.58,59.991,1491401703,"201051344000900","219011344069620",31.01,14.70,0,337.24,400.06,170.6,162.7,0.782,671866.8,671866.8,125,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401736,1820107.00
04/05/2017 10:15,2,5.434,ACTIVE,217.13,359.18,59.986,1491401703,"201051344000648","219011344069620",30.34,16.30,0,338.74,398.86,167.0,159.2,0.773,661484.0,661484.0,124,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401737,1820108.00
04/05/2017 10:15,2,5.430,ACTIVE,217.35,358.88,59.991,1491401703,"201051344000569","219011344069620",30.79,15.80,0,338.44,399.46,169.3,161.5,0.765,674093.9,674093.9,125,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401738,1820109.00
04/05/2017 10:15,2,5.363,ACTIVE,217.58,359.48,59.954,1491401703,"201051344000983","219011344069620",31.03,15.80,0,337.54,399.46,168.5,160.7,0.795,664831.2,664831.2,124,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401739,1820110.00
04/05/2017 10:15,2,5.439,ACTIVE,217.80,361.59,60.002,1491401703,"201051344001158","219011344069620",30.28,16.70,0,338.14,398.26,166.6,158.9,0.773,650716.9,650716.9,126,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401740,1820111.00
04/05/2017 10:15,2,5.416,ACTIVE,217.80,359.78,59.975,1491401703,"201051344000576","219011344069620",30.81,14.70,0,337.54,398.86,169.1,161.3,0.773,664689.2,664689.2,125,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401741,1820112.00
04/05/2017 10:15,2,5.020,ACTIVE,212.83,363.99,59.970,1491401703,"274151322000087","219011344069620",30.00,34.50,0,331.23,378.42,152.4,145.2,0.566,862191.9,862191.9,126,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491401742,1820113.00
04/05/2017 10:30,2,5.826,ACTIVE,218.26,361.59,59.986,1491402603,"201051344000645","219011344069620",30.24,17.50,0,337.54,402.77,178.4,170.3,0.804,663885.8,663885.8,125,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402605,1820114.00
04/05/2017 10:30,2,5.449,ACTIVE,213.29,358.28,59.975,1491402603,"274151322000085","219011344069620",28.43,26.00,0,332.13,381.73,156.9,149.5,0.610,887698.5,887698.5,125,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402605,1820115.00
04/05/2017 10:30,2,5.771,ACTIVE,217.35,361.89,59.975,1491402603,"201051344000633","219011344069620",30.06,20.30,0,336.94,403.37,175.7,167.6,0.835,650335.7,650335.7,125,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402606,1820116.00
04/05/2017 10:30,2,5.754,ACTIVE,218.48,362.49,59.975,1491402603,"201051344000469","219011344069620",30.81,15.00,0,336.34,404.57,179.7,171.5,0.835,653029.2,653029.2,126,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402607,1820117.00
04/05/2017 10:30,2,5.383,ACTIVE,215.54,358.88,59.981,1491402603,"201051344000646","219011344069620",30.43,22.30,0,333.03,399.16,165.8,158.1,0.782,646682.6,646682.6,125,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402608,1820118.00
04/05/2017 10:30,2,5.484,ACTIVE,213.29,350.47,59.981,1491402603,"274151322000052","219011344069620",29.66,29.80,0,330.93,383.83,164.7,157.0,0.650,919255.9,919255.9,125,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402609,1820119.00
04/05/2017 10:30,2,5.439,ACTIVE,216.67,359.78,59.970,1491402603,"201051344000585","219011344069620",30.26,20.30,0,337.84,400.36,166.6,158.9,0.778,657481.6,657481.6,127,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402610,1820120.00
04/05/2017 10:30,2,5.457,ACTIVE,215.32,357.08,59.986,1491402603,"201051344001230","219011344069620",30.34,20.70,0,332.13,395.25,167.6,159.8,0.782,650991.8,650991.8,125,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402611,1820121.00
04/05/2017 10:30,2,5.418,ACTIVE,216.67,360.08,59.975,1491402603,"201051344000582","219011344069620",30.18,17.50,0,337.84,400.66,165.6,157.9,0.751,641033.9,641033.9,125,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402612,1820122.00
04/05/2017 10:30,2,5.529,ACTIVE,215.54,357.68,59.981,1491402603,"201051344000955","219011344069620",30.12,19.80,0,332.43,395.85,168.6,160.8,0.800,659180.2,659180.2,126,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402613,1820123.00
04/05/2017 10:30,2,3.674,ACTIVE,213.06,438.83,59.965,1491402603,"274151322000094","219011344069620",40.37,29.00,0,408.78,473.40,150.5,143.4,0.579,750412.0,750412.0,128,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402614,1820124.00
04/05/2017 10:30,2,5.697,ACTIVE,218.26,363.09,59.996,1491402603,"201051344000579","219011344069620",29.98,20.30,0,336.94,402.46,172.8,164.9,0.800,670611.8,670611.8,127,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402615,1820125.00
04/05/2017 10:30,2,5.395,ACTIVE,215.32,358.58,60.023,1491402603,"201051344000890","219011344069620",30.42,22.50,0,332.73,396.15,166.1,158.4,0.760,652984.7,652984.7,125,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402615,1820126.00
04/05/2017 10:30,2,5.436,ACTIVE,216.00,359.18,59.975,1491402603,"201051344000438","219011344069620",30.14,20.30,0,336.94,400.06,165.9,158.2,0.769,655901.1,655901.1,125,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402616,1820127.00
04/05/2017 10:30,2,5.383,ACTIVE,215.54,352.57,59.965,1491402603,"201051344000417","219011344069620",19.58,22.00,0,336.94,378.12,106.8,101.2,0.504,622683.1,622683.1,127,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402617,1820128.00
04/05/2017 10:30,2,5.277,ACTIVE,212.61,352.87,59.933,1491402603,"274151322000083","219011344069620",29.84,30.00,0,332.13,383.23,159.5,152.0,0.654,910108.9,910108.9,125,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402618,1820129.00
04/05/2017 10:30,2,5.750,ACTIVE,213.74,349.86,59.970,1491402603,"274151322000076","219011344069620",30.24,31.00,0,331.53,385.33,175.9,167.9,0.689,969792.2,969792.2,125,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402619,1820130.00
04/05/2017 10:30,2,5.725,ACTIVE,216.90,361.89,59.975,1491402603,"201051344000868","219011344069620",30.57,15.80,0,336.94,404.27,177.2,169.1,0.809,651707.4,651707.4,125,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402620,1820131.00
04/05/2017 10:30,2,5.680,ACTIVE,212.83,351.97,59.970,1491402603,"274151322000095","219011344069620",30.20,31.50,0,331.53,385.93,173.5,165.6,0.663,960550.6,960550.6,125,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402621,1820132.00
04/05/2017 10:30,2,5.840,ACTIVE,218.26,357.38,59.986,1491402603,"201051344000988","219011344069620",19.82,15.80,0,338.44,384.43,117.2,111.2,0.530,597787.3,597787.3,126,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402622,1820133.00
04/05/2017 10:30,2,5.455,ACTIVE,216.22,359.18,59.954,1491402603,"201051344001025","219011344069620",30.69,20.00,0,337.84,399.76,169.5,161.7,0.769,655084.1,655084.1,127,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402623,1820134.00
04/05/2017 10:30,2,5.783,ACTIVE,218.03,363.39,59.975,1491402603,"201051344000458","219011344069620",30.30,18.70,0,337.54,403.37,177.6,169.5,0.857,663964.5,663964.5,125,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402623,1820135.00
04/05/2017 10:30,2,5.828,ACTIVE,218.71,363.99,59.986,1491402603,"201051344000853","219011344069620",30.55,16.30,0,336.94,404.27,180.4,172.2,0.840,664234.8,664234.8,125,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402624,1820136.00
04/05/2017 10:30,2,5.537,ACTIVE,215.32,358.28,59.965,1491402603,"201051344000685","219011344069620",30.10,19.00,0,337.24,398.56,168.8,161.0,0.804,656055.3,656055.3,125,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402625,1820137.00
04/05/2017 10:30,2,5.494,ACTIVE,216.45,359.48,59.922,1491402603,"201051344000917","219011344069620",30.28,19.50,0,336.94,399.46,168.4,160.6,0.791,652707.1,652707.1,126,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402626,1820138.00
04/05/2017 10:30,2,5.479,ACTIVE,215.54,357.68,59.986,1491402603,"201051344001145","219011344069620",30.32,18.30,0,336.94,398.56,168.2,160.4,0.778,660537.7,660537.7,125,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402627,1820139.00
04/05/2017 10:30,2,5.600,ACTIVE,216.45,359.18,59.970,1491402603,"201051344000651","219011344069620",30.40,17.00,0,337.84,400.36,172.3,164.4,0.787,649227.3,649227.3,125,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402628,1820140.00
04/05/2017 10:30,2,5.562,ACTIVE,213.06,365.19,59.991,1491402603,"274151322000088","219011344069620",29.28,26.80,0,331.53,382.33,164.8,157.2,0.636,872014.0,872014.0,126,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402629,1820141.00
04/05/2017 10:30,2,3.781,ACTIVE,213.96,432.22,59.975,1491402603,"274151322000068","219011344069620",40.06,30.80,0,407.57,476.41,153.4,146.2,0.592,750996.4,750996.4,127,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402630,1820142.00
04/05/2017 10:30,2,5.488,ACTIVE,216.22,359.18,59.986,1491402603,"201051344001135","219011344069620",30.38,18.30,0,337.54,399.46,168.9,161.1,0.782,645045.8,645045.8,127,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402631,1820143.00
04/05/2017 10:30,2,5.832,ACTIVE,216.45,360.38,59.981,1491402603,"201051344000594","219011344069620",30.16,23.50,0,336.94,403.67,178.1,170.0,0.818,665716.1,665716.1,125,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402632,1820144.00
04/05/2017 10:30,2,5.562,ACTIVE,216.45,359.48,59.949,1491402603,"201051344001203","219011344069620",30.57,21.30,0,338.14,400.96,172.2,164.3,0.813,653545.0,653545.0,126,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402633,1820145.00
04/05/2017 10:30,2,5.502,ACTIVE,213.29,348.66,59.975,1491402603,"274151322000054","219011344069620",29.06,25.50,0,331.83,383.23,161.9,154.3,0.610,890328.2,890328.2,126,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402634,1820146.00
04/05/2017 10:30,2,5.891,ACTIVE,217.35,362.19,59.986,1491402603,"201051344000867","219011344069620",29.96,18.70,0,338.14,402.77,178.6,170.5,0.804,650760.6,650760.6,126,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402635,1820147.00
04/05/2017 10:30,2,5.594,ACTIVE,216.45,359.78,59.991,1491402603,"201051344001093","219011344069620",30.36,20.30,0,337.54,401.86,172.0,164.1,0.782,652396.4,652396.4,125,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402636,1820148.00
04/05/2017 10:30,2,5.816,ACTIVE,217.80,363.39,59.986,1491402603,"201051344000900","219011344069620",30.77,15.80,0,336.64,404.27,181.2,173.0,0.826,671909.0,671909.0,126,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402637,1820149.00
04/05/2017 10:30,2,5.725,ACTIVE,217.80,364.29,59.986,1491402603,"201051344000648","219011344069620",30.51,16.70,0,336.64,404.27,176.9,168.8,0.822,661525.1,661525.1,125,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402638,1820150.00
04/05/2017 10:30,2,5.795,ACTIVE,218.03,362.19,59.991,1491402603,"201051344000569","219011344069620",30.71,17.30,0,336.94,403.37,180.3,172.1,0.831,674135.7,674135.7,126,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402639,1820151.00
04/05/2017 10:30,2,5.771,ACTIVE,218.26,362.49,59.996,1491402603,"201051344000983","219011344069620",30.73,16.30,0,336.64,404.27,179.8,171.6,0.822,664872.8,664872.8,125,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402640,1820152.00
04/05/2017 10:30,2,5.842,ACTIVE,218.48,363.39,59.986,1491402603,"201051344001158","219011344069620",30.04,17.30,0,336.34,402.46,177.7,169.6,0.818,650758.1,650758.1,127,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402641,1820153.00
04/05/2017 10:30,2,5.869,ACTIVE,218.26,363.09,59.991,1491402603,"201051344000576","219011344069620",30.45,15.50,0,336.94,403.67,181.0,172.8,0.835,664731.0,664731.0,126,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402642,1820154.00
04/05/2017 10:30,2,5.475,ACTIVE,213.29,370.30,60.007,1491402603,"274151322000087","219011344069620",29.58,38.20,0,332.13,382.33,163.9,156.3,0.605,862229.6,862229.6,127,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491402643,1820155.00
04/05/2017 10:45,2,5.922,ACTIVE,217.80,363.39,59.991,1491403503,"201051344000645","219011344069620",29.80,18.70,0,337.54,402.46,178.7,170.6,0.826,663926.5,663926.5,126,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403504,1820156.00
04/05/2017 10:45,2,5.496,ACTIVE,213.06,345.06,59.986,1491403503,"274151322000085","219011344069620",28.25,28.00,0,332.73,380.82,157.1,149.7,0.588,887734.3,887734.3,126,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403505,1820157.00
04/05/2017 10:45,2,5.775,ACTIVE,216.90,363.69,59.991,1491403503,"201051344000633","219011344069620",30.10,21.50,0,336.64,402.16,176.1,168.0,0.835,650375.7,650375.7,126,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403506,1820158.00
04/05/2017 10:45,2,5.838,ACTIVE,217.80,361.29,59.991,1491403503,"201051344000469","219011344069620",30.49,15.00,0,336.34,403.37,180.3,172.1,0.853,653070.2,653070.2,127,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403507,1820159.00
04/05/2017 10:45,2,5.490,ACTIVE,214.87,358.88,59.981,1491403503,"201051344000646","219011344069620",29.96,23.80,0,332.13,395.55,166.6,158.8,0.791,646720.4,646720.4,126,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403508,1820160.00
04/05/2017 10:45,2,5.553,ACTIVE,212.61,348.96,59.981,1491403503,"274151322000052","219011344069620",29.44,32.40,0,331.83,382.93,165.7,158.0,0.667,919293.4,919293.4,126,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403509,1820161.00
04/05/2017 10:45,2,5.463,ACTIVE,215.77,360.38,59.991,1491403503,"201051344000585","219011344069620",30.45,21.30,0,337.54,399.76,168.4,160.6,0.787,657519.6,657519.6,128,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403510,1820162.00
04/05/2017 10:45,2,5.543,ACTIVE,214.41,357.08,59.938,1491403503,"201051344001230","219011344069620",30.06,22.30,0,331.53,394.65,168.9,161.1,0.800,651030.0,651030.0,126,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403511,1820163.00
04/05/2017 10:45,2,5.443,ACTIVE,216.00,359.18,60.012,1491403503,"201051344000582","219011344069620",30.34,19.30,0,337.54,400.36,167.2,159.4,0.769,641071.6,641071.6,126,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403512,1820164.00
04/05/2017 10:45,2,5.578,ACTIVE,214.64,358.58,60.002,1491403503,"201051344000955","219011344069620",30.20,21.80,0,332.43,394.95,170.8,162.9,0.822,659218.8,659218.8,127,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403513,1820165.00
04/05/2017 10:45,2,3.729,ACTIVE,212.83,435.23,59.991,1491403503,"274151322000094","219011344069620",40.55,30.80,0,409.38,471.90,153.7,146.4,0.601,750446.4,750446.4,129,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403513,1820166.00
04/05/2017 10:45,2,5.840,ACTIVE,217.80,359.78,59.975,1491403503,"201051344000579","219011344069620",30.06,21.80,0,336.94,401.86,177.8,169.7,0.826,670651.9,670651.9,128,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403514,1820167.00
04/05/2017 10:45,2,5.619,ACTIVE,214.41,358.58,60.002,1491403503,"201051344000890","219011344069620",29.98,24.30,0,332.43,395.55,170.6,162.8,0.787,653023.2,653023.2,126,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403515,1820168.00
04/05/2017 10:45,2,5.609,ACTIVE,215.32,357.98,59.981,1491403503,"201051344000438","219011344069620",30.02,22.00,0,335.44,399.76,170.6,162.7,0.795,655939.4,655939.4,126,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403516,1820169.00
04/05/2017 10:45,2,5.477,ACTIVE,214.87,351.97,60.012,1491403503,"201051344000417","219011344069620",19.76,23.30,0,334.24,377.52,109.8,104.0,0.521,622707.6,622707.6,128,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403517,1820170.00
04/05/2017 10:45,2,5.490,ACTIVE,212.38,355.58,59.986,1491403503,"274151322000083","219011344069620",29.56,32.60,0,332.13,382.63,164.3,156.7,0.663,910145.8,910145.8,126,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403518,1820171.00
04/05/2017 10:45,2,5.906,ACTIVE,213.51,366.70,59.981,1491403503,"274151322000076","219011344069620",30.24,32.60,0,332.13,385.03,180.8,172.6,0.707,969832.7,969832.7,126,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403519,1820172.00
04/05/2017 10:45,2,6.012,ACTIVE,216.67,359.78,59.991,1491403503,"201051344000868","219011344069620",30.02,17.50,0,337.84,403.67,182.7,174.4,0.831,651748.2,651748.2,126,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403520,1820173.00
04/05/2017 10:45,2,5.885,ACTIVE,212.61,369.70,60.002,1491403503,"274151322000095","219011344069620",30.04,32.40,0,331.53,385.33,179.0,170.8,0.676,960590.4,960590.4,126,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403521,1820174.00
04/05/2017 10:45,2,6.082,ACTIVE,217.80,358.28,59.991,1491403503,"201051344000988","219011344069620",19.56,17.00,0,338.44,384.13,120.5,114.4,0.561,597813.9,597813.9,127,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403522,1820175.00
04/05/2017 10:45,2,5.652,ACTIVE,215.77,358.28,59.975,1491403503,"201051344001025","219011344069620",30.53,21.80,0,334.84,399.46,174.8,166.8,0.795,655122.8,655122.8,128,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403522,1820176.00
04/05/2017 10:45,2,5.895,ACTIVE,217.80,359.18,59.981,1491403503,"201051344000458","219011344069620",30.55,19.30,0,336.34,403.07,182.3,174.0,0.853,664004.9,664004.9,126,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403524,1820177.00
04/05/2017 10:45,2,5.953,ACTIVE,218.26,366.10,59.991,1491403503,"201051344000853","219011344069620",30.73,17.30,0,336.94,403.37,185.2,176.9,0.862,664275.7,664275.7,126,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403524,1820178.00
04/05/2017 10:45,2,5.695,ACTIVE,214.64,358.58,59.954,1491403503,"201051344000685","219011344069620",29.94,20.00,0,333.03,395.25,172.7,164.7,0.840,656093.5,656093.5,126,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403525,1820179.00
04/05/2017 10:45,2,5.570,ACTIVE,215.77,359.78,60.012,1491403503,"201051344000917","219011344069620",30.47,20.30,0,336.94,400.06,171.8,163.9,0.813,652745.1,652745.1,127,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403526,1820180.00
04/05/2017 10:45,2,5.594,ACTIVE,214.87,357.38,59.975,1491403503,"201051344001145","219011344069620",30.22,19.80,0,333.33,398.26,171.1,163.2,0.787,660575.6,660575.6,126,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403527,1820181.00
04/05/2017 10:45,2,5.734,ACTIVE,215.77,359.78,59.975,1491403503,"201051344000651","219011344069620",30.06,19.00,0,338.14,399.76,174.7,166.7,0.804,649265.9,649265.9,126,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403528,1820182.00
04/05/2017 10:45,2,5.658,ACTIVE,212.83,357.38,59.981,1491403503,"274151322000088","219011344069620",29.12,29.30,0,331.83,382.93,166.8,159.1,0.628,872050.9,872050.9,127,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403529,1820183.00
04/05/2017 10:45,2,3.764,ACTIVE,213.74,445.15,59.970,1491403503,"274151322000068","219011344069620",40.77,32.00,0,409.98,470.69,155.3,148.0,0.597,751030.8,751030.8,128,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403530,1820184.00
04/05/2017 10:45,2,5.697,ACTIVE,215.54,358.58,60.023,1491403503,"201051344001135","219011344069620",30.06,19.00,0,333.63,398.86,173.3,165.4,0.809,645083.9,645083.9,128,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403531,1820185.00
04/05/2017 10:45,2,6.023,ACTIVE,216.00,360.69,59.981,1491403503,"201051344000594","219011344069620",30.06,24.30,0,336.34,402.77,183.2,174.9,0.844,665756.3,665756.3,126,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403532,1820186.00
04/05/2017 10:45,2,5.732,ACTIVE,215.77,358.88,59.970,1491403503,"201051344001203","219011344069620",30.51,22.50,0,337.24,400.06,177.2,169.1,0.826,653583.8,653583.8,127,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403533,1820187.00
04/05/2017 10:45,2,5.695,ACTIVE,212.61,354.37,59.975,1491403503,"274151322000054","219011344069620",28.80,27.50,0,324.62,412.38,166.2,158.5,0.641,890364.7,890364.7,127,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403534,1820188.00
04/05/2017 10:45,2,6.002,ACTIVE,216.90,360.38,59.981,1491403503,"201051344000867","219011344069620",30.30,20.00,0,338.14,403.07,184.2,175.8,0.844,650800.9,650800.9,127,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403535,1820189.00
04/05/2017 10:45,2,5.789,ACTIVE,215.77,360.69,59.986,1491403503,"201051344001093","219011344069620",30.20,21.30,0,334.24,400.36,177.0,168.9,0.804,652435.2,652435.2,126,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403536,1820190.00
04/05/2017 10:45,2,6.057,ACTIVE,217.58,363.39,59.981,1491403503,"201051344000900","219011344069620",30.61,16.70,0,336.04,404.87,187.8,179.3,0.857,671950.0,671950.0,127,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403537,1820191.00
04/05/2017 10:45,2,6.020,ACTIVE,217.58,360.08,59.975,1491403503,"201051344000648","219011344069620",30.10,18.70,0,337.84,404.57,183.4,175.1,0.835,661565.3,661565.3,126,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403537,1820192.00
04/05/2017 10:45,2,6.021,ACTIVE,217.80,363.39,59.981,1491403503,"201051344000569","219011344069620",30.65,17.30,0,336.04,403.97,186.8,178.4,0.853,674176.5,674176.5,127,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403538,1820193.00
04/05/2017 10:45,2,6.021,ACTIVE,218.03,363.09,59.970,1491403503,"201051344000983","219011344069620",30.49,17.30,0,336.94,403.97,186.0,177.6,0.853,664913.4,664913.4,126,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403539,1820194.00
04/05/2017 10:45,2,6.043,ACTIVE,218.26,362.79,59.965,1491403503,"201051344001158","219011344069620",30.08,19.30,0,335.74,403.07,184.0,175.7,0.862,650798.1,650798.1,128,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403540,1820195.00
04/05/2017 10:45,2,6.096,ACTIVE,218.26,364.29,59.981,1491403503,"201051344000576","219011344069620",30.34,17.30,0,336.94,404.27,187.3,178.8,0.862,664771.7,664771.7,127,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403541,1820196.00
04/05/2017 10:45,2,5.684,ACTIVE,213.29,363.69,60.007,1491403503,"274151322000087","219011344069620",29.40,40.00,0,330.03,382.93,169.0,161.2,0.601,862266.3,862266.3,128,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491403542,1820197.00
04/05/2017 11:00,2,6.176,ACTIVE,218.03,362.79,60.012,1491404403,"201051344000645","219011344069620",30.20,18.00,0,336.64,405.77,188.9,180.4,0.853,663970.3,663970.3,127,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404404,1820198.00
04/05/2017 11:00,2,5.766,ACTIVE,213.29,361.59,60.002,1491404403,"274151322000085","219011344069620",27.95,29.30,0,331.53,383.23,163.1,155.5,0.628,887772.4,887772.4,127,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404405,1820199.00
04/05/2017 11:00,2,6.109,ACTIVE,217.13,361.59,59.991,1491404403,"201051344000633","219011344069620",29.72,22.00,0,334.54,405.77,183.9,175.6,0.857,650418.7,650418.7,127,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404406,1820200.00
04/05/2017 11:00,2,6.066,ACTIVE,218.48,363.69,60.007,1491404403,"201051344000469","219011344069620",30.49,16.30,0,334.84,406.97,187.2,178.8,0.893,653114.1,653114.1,128,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404407,1820201.00
04/05/2017 11:00,2,5.709,ACTIVE,215.09,359.78,60.007,1491404403,"201051344000646","219011344069620",29.84,24.50,0,330.93,397.96,172.6,164.6,0.822,646760.9,646760.9,127,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404408,1820202.00
04/05/2017 11:00,2,5.818,ACTIVE,213.06,345.66,59.986,1491404403,"274151322000052","219011344069620",28.88,34.30,0,331.53,385.63,170.2,162.3,0.676,919333.5,919333.5,127,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404409,1820203.00
04/05/2017 11:00,2,5.697,ACTIVE,216.45,359.78,59.996,1491404403,"201051344000585","219011344069620",30.24,22.80,0,332.43,401.86,174.5,166.5,0.813,657560.5,657560.5,129,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404410,1820204.00
04/05/2017 11:00,2,5.729,ACTIVE,214.87,357.98,60.012,1491404403,"201051344001230","219011344069620",30.10,23.30,0,331.23,397.96,174.6,166.6,0.818,651071.0,651071.0,127,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404411,1820205.00
04/05/2017 11:00,2,5.623,ACTIVE,216.67,360.38,60.023,1491404403,"201051344000582","219011344069620",30.30,19.80,0,332.43,402.77,172.5,164.6,0.791,641112.2,641112.2,127,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404412,1820206.00
04/05/2017 11:00,2,5.803,ACTIVE,215.32,360.08,60.039,1491404403,"201051344000955","219011344069620",29.70,22.50,0,331.83,397.66,174.5,166.5,0.831,659259.9,659259.9,128,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404413,1820207.00
04/05/2017 11:00,2,3.842,ACTIVE,213.06,447.85,60.012,1491404403,"274151322000094","219011344069620",40.55,33.30,0,407.87,469.79,157.0,149.6,0.614,750483.3,750483.3,130,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404414,1820208.00
04/05/2017 11:00,2,6.021,ACTIVE,218.26,362.19,60.023,1491404403,"201051344000579","219011344069620",29.98,23.00,0,336.64,405.77,182.8,174.5,0.849,670694.9,670694.9,129,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404415,1820209.00
04/05/2017 11:00,2,5.756,ACTIVE,215.09,358.28,60.007,1491404403,"201051344000890","219011344069620",30.10,25.80,0,329.43,397.96,175.4,167.3,0.809,653064.3,653064.3,127,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404415,1820210.00
04/05/2017 11:00,2,5.803,ACTIVE,215.77,360.69,60.023,1491404403,"201051344000438","219011344069620",29.74,23.00,0,332.43,400.96,174.8,166.8,0.813,655980.5,655980.5,127,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404417,1820211.00
04/05/2017 11:00,2,5.752,ACTIVE,215.32,354.07,60.007,1491404403,"201051344000417","219011344069620",19.32,24.50,0,333.33,378.72,112.7,106.8,0.535,622733.8,622733.8,129,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404418,1820212.00
04/05/2017 11:00,2,5.699,ACTIVE,212.38,359.18,60.002,1491404403,"274151322000083","219011344069620",29.34,34.30,0,330.03,385.03,169.2,161.4,0.663,910185.3,910185.3,127,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404418,1820213.00
04/05/2017 11:00,2,6.109,ACTIVE,213.96,371.51,59.991,1491404403,"274151322000076","219011344069620",29.80,34.80,0,331.23,387.14,184.3,175.9,0.725,969876.0,969876.0,127,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404419,1820214.00
04/05/2017 11:00,2,6.121,ACTIVE,216.90,360.38,60.002,1491404403,"201051344000868","219011344069620",30.16,17.30,0,333.03,406.67,186.9,178.4,0.853,651791.9,651791.9,127,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404420,1820215.00
04/05/2017 11:00,2,6.027,ACTIVE,212.61,350.47,60.012,1491404403,"274151322000095","219011344069620",29.84,35.00,0,330.93,387.74,182.1,173.9,0.689,960633.0,960633.0,127,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404421,1820216.00
04/05/2017 11:00,2,6.164,ACTIVE,218.26,358.58,60.002,1491404403,"201051344000988","219011344069620",19.68,17.30,0,337.24,389.24,122.9,116.7,0.557,597842.5,597842.5,128,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404422,1820217.00
04/05/2017 11:00,2,5.762,ACTIVE,216.22,359.78,59.996,1491404403,"201051344001025","219011344069620",30.45,23.50,0,332.43,401.26,177.8,169.6,0.800,655164.2,655164.2,129,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404423,1820218.00
04/05/2017 11:00,2,6.090,ACTIVE,218.26,364.29,59.975,1491404403,"201051344000458","219011344069620",30.26,19.80,0,336.94,405.77,186.6,178.2,0.866,664048.4,664048.4,127,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404424,1820219.00
04/05/2017 11:00,2,6.033,ACTIVE,218.71,366.10,60.007,1491404403,"201051344000853","219011344069620",30.97,17.50,0,336.64,409.38,189.2,180.6,0.888,664319.8,664319.8,127,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404425,1820220.00
04/05/2017 11:00,2,5.754,ACTIVE,215.09,357.98,60.002,1491404403,"201051344000685","219011344069620",30.16,21.50,0,331.53,397.35,175.7,167.7,0.853,656134.5,656134.5,127,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404426,1820221.00
04/05/2017 11:00,2,5.721,ACTIVE,216.22,359.18,59.986,1491404403,"201051344000917","219011344069620",30.30,21.50,0,331.53,400.96,175.4,167.4,0.822,652786.0,652786.0,128,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404427,1820222.00
04/05/2017 11:00,2,5.715,ACTIVE,215.32,357.38,60.007,1491404403,"201051344001145","219011344069620",30.12,20.70,0,331.53,397.96,174.4,166.4,0.800,660616.2,660616.2,127,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404428,1820223.00
04/05/2017 11:00,2,5.812,ACTIVE,216.45,360.38,59.970,1491404403,"201051344000651","219011344069620",30.02,20.70,0,331.53,402.77,176.7,168.6,0.818,649307.3,649307.3,127,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404429,1820224.00
04/05/2017 11:00,2,5.754,ACTIVE,212.83,345.96,59.991,1491404403,"274151322000088","219011344069620",28.77,30.30,0,331.53,384.73,167.5,159.7,0.632,872090.2,872090.2,128,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404430,1820225.00
04/05/2017 11:00,2,3.746,ACTIVE,213.96,437.03,60.002,1491404403,"274151322000068","219011344069620",40.99,33.80,0,406.37,470.39,156.1,148.7,0.610,751067.6,751067.6,129,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404430,1820226.00
04/05/2017 11:00,2,5.729,ACTIVE,216.22,358.88,59.996,1491404403,"201051344001135","219011344069620",30.02,21.00,0,331.83,400.36,174.2,166.2,0.804,645124.6,645124.6,129,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404431,1820227.00
04/05/2017 11:00,2,6.076,ACTIVE,216.45,360.99,59.996,1491404403,"201051344000594","219011344069620",30.00,25.80,0,332.43,406.37,184.5,176.2,0.849,665799.4,665799.4,127,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404432,1820228.00
04/05/2017 11:00,2,5.752,ACTIVE,216.22,359.78,59.986,1491404403,"201051344001203","219011344069620",30.59,23.80,0,333.63,402.77,178.1,170.0,0.831,653625.5,653625.5,128,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404433,1820229.00
04/05/2017 11:00,2,5.742,ACTIVE,212.83,349.26,59.981,1491404403,"274151322000054","219011344069620",28.41,30.50,0,331.83,385.03,164.9,157.3,0.623,890403.4,890403.4,128,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404434,1820230.00
04/05/2017 11:00,2,6.037,ACTIVE,216.90,360.99,60.002,1491404403,"201051344000867","219011344069620",30.24,20.70,0,333.03,405.77,185.0,176.7,0.840,650844.2,650844.2,128,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404435,1820231.00
04/05/2017 11:00,2,5.709,ACTIVE,216.22,360.08,60.018,1491404403,"201051344001093","219011344069620",30.71,22.30,0,331.83,402.46,177.4,169.3,0.813,652476.8,652476.8,127,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404436,1820232.00
04/05/2017 11:00,2,6.104,ACTIVE,217.80,363.69,59.996,1491404403,"201051344000900","219011344069620",30.59,17.80,0,333.93,406.97,189.1,180.6,0.857,671994.2,671994.2,128,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404437,1820233.00
04/05/2017 11:00,2,6.082,ACTIVE,217.58,365.19,60.002,1491404403,"201051344000648","219011344069620",30.10,17.80,0,335.14,406.97,185.4,177.1,0.866,661608.4,661608.4,127,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404438,1820234.00
04/05/2017 11:00,2,6.141,ACTIVE,218.26,365.49,60.023,1491404403,"201051344000569","219011344069620",30.55,19.50,0,336.34,406.37,190.0,181.5,0.875,674220.4,674220.4,128,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404439,1820235.00
04/05/2017 11:00,2,6.146,ACTIVE,218.03,363.99,59.996,1491404403,"201051344000983","219011344069620",30.49,18.00,0,334.84,406.67,189.8,181.3,0.888,664957.0,664957.0,127,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404440,1820236.00
04/05/2017 11:00,2,6.166,ACTIVE,218.48,364.89,59.991,1491404403,"201051344001158","219011344069620",30.02,19.30,0,336.34,405.17,187.4,179.0,0.871,650841.1,650841.1,129,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404440,1820237.00
