ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 11:00,2,6.139,ACTIVE,218.26,363.09,59.981,1491404403,"201051344000576","219011344069620",30.67,17.00,0,336.04,406.67,190.8,182.2,0.866,664815.4,664815.4,128,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404441,1820238.00
04/05/2017 11:00,2,5.756,ACTIVE,213.29,366.70,59.991,1491404403,"274151322000087","219011344069620",29.32,42.00,0,329.13,386.83,170.8,162.9,0.636,862305.6,862305.6,129,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491404442,1820239.00
04/05/2017 11:15,2,5.844,ACTIVE,217.35,362.49,59.970,1491405304,"201051344000645","219011344069620",30.16,19.00,0,328.22,406.37,178.5,170.3,0.822,664015.0,664015.0,128,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405305,1820240.00
04/05/2017 11:15,2,5.441,ACTIVE,212.61,362.79,59.991,1491405304,"274151322000085","219011344069620",27.95,30.80,0,321.31,385.33,153.9,146.7,0.588,887810.9,887810.9,128,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405306,1820241.00
04/05/2017 11:15,2,5.719,ACTIVE,216.67,360.69,59.970,1491405304,"201051344000633","219011344069620",30.28,21.50,0,327.32,406.07,175.2,167.2,0.840,650462.5,650462.5,128,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405307,1820242.00
04/05/2017 11:15,2,5.727,ACTIVE,217.58,362.49,59.970,1491405304,"201051344000469","219011344069620",30.93,15.50,0,326.72,411.78,179.4,171.3,0.822,653158.9,653158.9,129,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405308,1820243.00
04/05/2017 11:15,2,5.523,ALERT,214.64,356.78,59.981,1491405304,"201051344000646","219011344069620",29.72,25.50,0,288.55,416.89,166.2,158.5,0.800,646802.0,646802.0,128,0,0,0,L,1122011218,0,123.36,122.01,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405309,1820244.00
04/05/2017 11:15,2,5.525,ACTIVE,212.83,362.79,59.970,1491405304,"274151322000052","219011344069620",29.24,35.60,0,319.51,385.03,163.6,155.9,0.645,919374.1,919374.1,128,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405310,1820245.00
04/05/2017 11:15,2,5.561,ACTIVE,215.54,357.68,59.986,1491405304,"201051344000585","219011344069620",30.00,23.30,0,325.82,401.26,168.8,161.0,0.795,657602.3,657602.3,130,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405311,1820246.00
04/05/2017 11:15,2,5.537,ALERT,213.96,354.67,59.991,1491405304,"201051344001230","219011344069620",30.02,24.00,0,289.45,411.78,168.4,160.6,0.795,651112.6,651112.6,128,0,0,0,L,1122011218,0,123.14,121.55,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405313,1820247.00
04/05/2017 11:15,2,5.545,ACTIVE,215.54,358.28,59.981,1491405304,"201051344000582","219011344069620",29.82,20.30,0,321.61,402.46,167.3,159.6,0.773,641153.6,641153.6,128,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405314,1820248.00
04/05/2017 11:15,2,5.574,ALERT,214.41,356.48,59.965,1491405304,"201051344000955","219011344069620",29.88,24.30,0,293.96,414.19,168.5,160.7,0.782,659301.6,659301.6,129,0,0,0,L,1122011218,0,122.68,122.23,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405316,1820249.00
04/05/2017 11:15,2,3.691,ACTIVE,212.83,433.12,59.965,1491405304,"274151322000094","219011344069620",40.06,34.30,0,404.27,473.70,150.5,143.4,0.588,750520.6,750520.6,131,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405317,1820250.00
04/05/2017 11:15,2,5.770,ACTIVE,217.80,363.09,59.959,1491405304,"201051344000579","219011344069620",30.04,22.30,0,327.62,410.88,175.4,167.4,0.813,670738.7,670738.7,130,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405317,1820251.00
04/05/2017 11:15,2,5.590,ALERT,214.19,354.07,59.970,1491405304,"201051344000890","219011344069620",29.80,25.50,0,289.45,414.19,168.7,160.9,0.769,653106.2,653106.2,128,0,0,0,L,1122011218,0,123.14,121.55,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405319,1820252.00
04/05/2017 11:15,2,5.551,ACTIVE,215.09,356.48,59.981,1491405304,"201051344000438","219011344069620",29.86,23.30,0,321.01,400.96,167.9,160.1,0.791,656022.3,656022.3,128,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405320,1820253.00
04/05/2017 11:15,2,5.553,ALERT,214.64,351.07,59.928,1491405304,"201051344000417","219011344069620",19.24,25.50,0,300.27,383.53,108.3,102.6,0.521,622760.5,622760.5,130,0,0,0,L,1122011218,0,122.91,122.01,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405322,1820254.00
04/05/2017 11:15,2,5.410,ACTIVE,212.38,367.90,59.959,1491405304,"274151322000083","219011344069620",29.50,35.40,0,321.91,385.63,161.7,154.2,0.650,910225.7,910225.7,128,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405323,1820255.00
04/05/2017 11:15,2,5.787,ACTIVE,213.29,357.38,59.975,1491405304,"274151322000076","219011344069620",29.96,36.30,0,319.51,390.14,175.3,167.3,0.689,969919.9,969919.9,128,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405324,1820256.00
04/05/2017 11:15,2,5.820,ACTIVE,216.45,360.38,59.965,1491405304,"201051344000868","219011344069620",30.30,16.70,0,326.72,407.57,178.6,170.4,0.818,651836.6,651836.6,128,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405325,1820257.00
04/05/2017 11:15,2,5.709,ACTIVE,212.38,368.50,59.944,1491405304,"274151322000095","219011344069620",30.00,36.50,0,320.71,388.94,173.2,165.3,0.667,960676.4,960676.4,128,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405326,1820258.00
04/05/2017 11:15,2,5.857,ACTIVE,217.58,357.08,59.975,1491405304,"201051344000988","219011344069620",19.80,17.30,0,327.02,386.83,117.5,111.4,0.539,597871.7,597871.7,129,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405327,1820259.00
04/05/2017 11:15,2,5.576,ACTIVE,215.09,356.18,59.965,1491405304,"201051344001025","219011344069620",30.16,24.00,0,319.81,400.96,170.3,162.4,0.778,655206.7,655206.7,130,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405328,1820260.00
04/05/2017 11:15,2,5.787,ACTIVE,217.35,359.48,59.970,1491405304,"201051344000458","219011344069620",30.40,19.50,0,327.62,406.67,178.0,169.9,0.853,664092.8,664092.8,128,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405329,1820261.00
04/05/2017 11:15,2,5.826,ACTIVE,218.03,362.79,59.975,1491405304,"201051344000853","219011344069620",30.71,17.30,0,327.32,412.08,181.2,173.0,0.849,664364.8,664364.8,128,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405330,1820262.00
04/05/2017 11:15,2,5.594,ACTIVE,214.41,357.08,59.991,1491405304,"201051344000685","219011344069620",29.80,22.00,0,321.31,397.35,168.8,161.0,0.822,656176.3,656176.3,128,0,0,0,L,1122011218,0,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405331,1820263.00
04/05/2017 11:15,2,5.480,ALERT,215.32,356.48,59.975,1491405304,"201051344000917","219011344069620",30.40,21.50,0,300.57,411.18,168.6,160.8,0.795,652827.7,652827.7,129,0,0,0,L,1122011218,0,123.14,122.68,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405332,1820264.00
04/05/2017 11:15,2,5.455,ACTIVE,214.41,357.08,59.975,1491405304,"201051344001145","219011344069620",30.38,21.30,0,321.31,399.46,167.9,160.1,0.782,660657.9,660657.9,128,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405333,1820265.00
04/05/2017 11:15,2,5.637,ACTIVE,215.32,357.98,59.970,1491405304,"201051344000651","219011344069620",29.96,21.00,0,320.41,401.86,171.0,163.1,0.787,649349.6,649349.6,128,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405334,1820266.00
04/05/2017 11:15,2,5.535,ACTIVE,212.61,345.96,60.002,1491405304,"274151322000088","219011344069620",28.73,32.60,0,320.41,384.73,160.9,153.4,0.610,872130.1,872130.1,129,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405335,1820267.00
04/05/2017 11:15,2,3.697,ACTIVE,213.51,446.65,59.981,1491405304,"274151322000068","219011344069620",40.16,35.00,0,400.66,470.09,151.7,144.5,0.597,751105.0,751105.0,130,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405336,1820268.00
04/05/2017 11:15,2,5.627,ACTIVE,215.32,356.48,59.996,1491405304,"201051344001135","219011344069620",29.70,22.30,0,321.01,401.86,169.2,161.4,0.791,645166.3,645166.3,130,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405337,1820269.00
04/05/2017 11:15,2,5.889,ACTIVE,215.77,358.88,59.959,1491405304,"201051344000594","219011344069620",29.92,25.50,0,320.11,405.47,178.4,170.3,0.826,665843.5,665843.5,128,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405338,1820270.00
04/05/2017 11:15,2,5.697,ACTIVE,215.77,359.18,59.981,1491405304,"201051344001203","219011344069620",29.92,24.00,0,322.81,402.77,172.7,164.7,0.809,653668.2,653668.2,129,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405339,1820271.00
04/05/2017 11:15,2,5.557,ACTIVE,212.38,366.10,59.975,1491405304,"274151322000054","219011344069620",28.11,31.50,0,319.21,384.43,158.1,150.7,0.601,890442.6,890442.6,129,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405340,1820272.00
04/05/2017 11:15,2,5.891,ACTIVE,216.45,358.88,59.965,1491405304,"201051344000867","219011344069620",29.84,19.80,0,327.02,406.67,178.0,169.9,0.813,650888.4,650888.4,129,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405341,1820273.00
04/05/2017 11:15,2,5.551,ACTIVE,215.54,359.78,59.975,1491405304,"201051344001093","219011344069620",30.53,22.30,0,320.11,401.86,171.7,163.8,0.778,652519.3,652519.3,128,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405342,1820274.00
04/05/2017 11:15,2,5.826,ACTIVE,217.13,363.39,59.975,1491405304,"201051344000900","219011344069620",30.69,17.00,0,328.82,411.18,181.1,172.9,0.822,672039.3,672039.3,129,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405343,1820275.00
04/05/2017 11:15,2,5.760,ACTIVE,217.13,361.59,59.965,1491405304,"201051344000648","219011344069620",30.32,18.00,0,325.82,406.67,177.0,168.9,0.800,661652.6,661652.6,128,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405343,1820276.00
04/05/2017 11:15,2,5.791,ACTIVE,217.35,363.09,59.981,1491405304,"201051344000569","219011344069620",30.73,19.00,0,328.82,412.98,180.1,171.9,0.835,674265.3,674265.3,129,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405344,1820277.00
04/05/2017 11:15,2,5.738,ACTIVE,217.35,360.08,59.986,1491405304,"201051344000983","219011344069620",30.79,17.80,0,327.62,410.88,179.1,170.9,0.849,665001.7,665001.7,128,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405345,1820278.00
04/05/2017 11:15,2,5.762,ACTIVE,217.58,363.39,59.975,1491405304,"201051344001158","219011344069620",30.16,20.00,0,327.02,406.97,176.1,168.0,0.831,650885.0,650885.0,130,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405346,1820279.00
04/05/2017 11:15,2,5.768,ACTIVE,217.35,360.99,59.975,1491405304,"201051344000576","219011344069620",30.71,17.00,0,327.32,410.58,179.4,171.3,0.826,664860.2,664860.2,129,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405347,1820280.00
04/05/2017 11:15,2,5.398,ACTIVE,212.38,351.07,59.991,1491405304,"274151322000087","219011344069620",29.22,43.60,0,320.71,384.73,159.7,152.2,0.592,862345.4,862345.4,130,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491405348,1820281.00
04/05/2017 11:30,2,5.574,ALERT,218.03,362.79,59.938,1491406203,"201051344000645","219011344069620",30.32,18.00,0,302.07,420.50,171.2,163.3,0.773,664058.7,664058.7,129,0,0,0,L,1122011218,0,124.27,124.27,0002,13,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406205,1820282.00
04/05/2017 11:30,2,5.240,ACTIVE,213.51,346.56,59.959,1491406203,"274151322000085","219011344069620",28.07,30.80,0,332.13,382.33,149.0,141.9,0.579,887848.8,887848.8,129,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406206,1820283.00
04/05/2017 11:30,2,5.592,ALERT,217.35,360.99,59.959,1491406203,"201051344000633","219011344069620",29.76,21.30,0,299.97,417.49,168.6,160.8,0.804,650505.5,650505.5,129,0,0,0,L,1122011218,0,124.04,123.81,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406208,1820284.00
04/05/2017 11:30,2,5.613,ACTIVE,218.26,362.79,59.965,1491406203,"201051344000469","219011344069620",30.28,16.00,0,333.63,406.67,172.2,164.2,0.800,653202.9,653202.9,130,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406209,1820285.00
04/05/2017 11:30,2,5.344,ACTIVE,215.54,357.38,59.965,1491406203,"201051344000646","219011344069620",29.86,24.80,0,330.93,402.16,161.5,154.0,0.769,646843.1,646843.1,130,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406210,1820286.00
04/05/2017 11:30,2,5.316,ACTIVE,213.74,368.20,59.986,1491406203,"274151322000052","219011344069620",29.30,35.60,0,331.23,385.03,157.8,150.4,0.623,919414.1,919414.1,129,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406211,1820287.00
04/05/2017 11:30,2,5.365,ACTIVE,216.45,358.88,59.965,1491406203,"201051344000585","219011344069620",30.18,23.00,0,332.73,402.77,163.9,156.2,0.765,657643.9,657643.9,131,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406212,1820288.00
04/05/2017 11:30,2,5.311,ACTIVE,215.32,355.28,59.975,1491406203,"201051344001230","219011344069620",30.36,23.30,0,330.93,397.35,163.3,155.7,0.765,651154.1,651154.1,130,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406213,1820289.00
04/05/2017 11:30,2,5.338,ACTIVE,216.67,358.28,59.970,1491406203,"201051344000582","219011344069620",30.00,20.00,0,333.93,403.37,162.2,154.6,0.742,641194.8,641194.8,129,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406213,1820290.00
04/05/2017 11:30,2,5.316,ACTIVE,215.54,356.18,59.949,1491406203,"201051344000955","219011344069620",30.36,23.80,0,331.53,397.35,163.5,155.9,0.769,659343.0,659343.0,131,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406214,1820291.00
04/05/2017 11:30,2,3.537,ACTIVE,213.74,444.24,59.965,1491406203,"274151322000094","219011344069620",40.37,34.50,0,406.67,469.79,145.5,138.5,0.566,750557.4,750557.4,132,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406215,1820292.00
04/05/2017 11:30,2,5.504,ACTIVE,218.48,361.89,59.975,1491406203,"201051344000579","219011344069620",30.22,22.80,0,335.14,404.27,168.5,160.7,0.765,670781.6,670781.6,131,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406216,1820293.00
04/05/2017 11:30,2,5.406,ACTIVE,215.32,356.78,60.012,1491406203,"201051344000890","219011344069620",29.86,24.50,0,331.83,398.26,163.3,155.7,0.751,653147.8,653147.8,130,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406217,1820294.00
04/05/2017 11:30,2,5.434,ACTIVE,216.00,358.28,59.970,1491406203,"201051344000438","219011344069620",29.54,23.00,0,331.83,402.16,162.5,154.9,0.765,656063.7,656063.7,129,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406218,1820295.00
04/05/2017 11:30,2,5.305,ACTIVE,215.77,352.57,59.959,1491406203,"201051344000417","219011344069620",19.46,24.50,0,333.93,379.32,104.7,99.1,0.491,622787.0,622787.0,132,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406219,1820296.00
04/05/2017 11:30,2,5.227,ACTIVE,213.51,360.69,59.965,1491406203,"274151322000083","219011344069620",29.44,36.30,0,331.53,383.83,155.8,148.5,0.623,910265.2,910265.2,129,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406220,1820297.00
04/05/2017 11:30,2,5.518,ACTIVE,214.64,360.69,59.970,1491406203,"274151322000076","219011344069620",30.28,36.00,0,331.53,387.14,169.2,161.4,0.689,969962.8,969962.8,129,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406221,1820298.00
04/05/2017 11:30,2,5.535,ALERT,216.90,358.88,59.981,1491406203,"201051344000868","219011344069620",30.47,16.00,0,291.25,421.40,170.8,163.0,0.778,651880.2,651880.2,129,0,0,0,L,1122011218,0,123.59,124.04,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406223,1820299.00
04/05/2017 11:30,2,5.475,ACTIVE,213.51,351.37,59.959,1491406203,"274151322000095","219011344069620",30.04,35.80,0,330.93,386.23,166.5,158.8,0.632,960718.9,960718.9,129,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406223,1820300.00
04/05/2017 11:30,2,5.553,ACTIVE,218.03,357.68,59.938,1491406203,"201051344000988","219011344069620",19.84,17.00,0,337.84,385.93,111.5,105.7,0.504,597900.2,597900.2,130,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406224,1820301.00
04/05/2017 11:30,2,5.340,ACTIVE,216.45,357.38,59.996,1491406203,"201051344001025","219011344069620",30.32,23.80,0,332.43,402.16,163.9,156.2,0.747,655248.5,655248.5,131,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406225,1820302.00
04/05/2017 11:30,2,5.477,ACTIVE,217.80,357.98,59.965,1491406203,"201051344000458","219011344069620",30.57,19.50,0,334.24,404.87,169.5,161.6,0.813,664136.2,664136.2,129,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406226,1820303.00
04/05/2017 11:30,2,5.580,ACTIVE,218.71,363.69,59.970,1491406203,"201051344000853","219011344069620",30.51,17.50,0,336.94,408.78,172.4,164.5,0.800,664408.8,664408.8,129,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406227,1820304.00
04/05/2017 11:30,2,5.350,ACTIVE,215.32,357.38,59.965,1491406203,"201051344000685","219011344069620",30.08,21.50,0,331.23,400.36,163.0,155.4,0.787,656217.7,656217.7,129,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406228,1820305.00
04/05/2017 11:30,2,5.342,ACTIVE,216.45,358.28,59.970,1491406203,"201051344000917","219011344069620",30.10,21.30,0,336.04,402.16,162.8,155.2,0.756,652869.1,652869.1,131,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406229,1820306.00
04/05/2017 11:30,2,5.316,ACTIVE,215.54,358.28,59.975,1491406203,"201051344001145","219011344069620",30.08,20.00,0,330.63,400.36,162.1,154.5,0.747,660698.9,660698.9,129,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406230,1820307.00
04/05/2017 11:30,2,5.477,ACTIVE,216.67,358.88,59.959,1491406203,"201051344000651","219011344069620",29.54,21.00,0,336.94,403.07,164.0,156.3,0.747,649391.3,649391.3,129,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406231,1820308.00
04/05/2017 11:30,2,5.268,ACTIVE,213.29,365.19,59.959,1491406203,"274151322000088","219011344069620",28.80,32.40,0,331.23,384.13,153.7,146.4,0.579,872169.0,872169.0,130,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406232,1820309.00
04/05/2017 11:30,2,3.570,ACTIVE,214.41,442.74,59.970,1491406203,"274151322000068","219011344069620",40.00,35.20,0,402.46,469.49,144.9,137.9,0.557,751141.5,751141.5,131,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406233,1820310.00
04/05/2017 11:30,2,5.328,ACTIVE,216.22,358.28,59.959,1491406203,"201051344001135","219011344069620",29.98,21.80,0,332.73,402.46,161.8,154.2,0.751,645207.4,645207.4,131,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406234,1820311.00
04/05/2017 11:30,2,5.553,ALERT,216.22,360.38,59.954,1491406203,"201051344000594","219011344069620",30.00,25.30,0,298.17,417.19,168.7,160.9,0.778,665886.4,665886.4,129,0,0,0,L,1122011218,0,123.36,123.14,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406235,1820312.00
04/05/2017 11:30,2,5.367,ACTIVE,216.45,359.78,59.981,1491406203,"201051344001203","219011344069620",30.16,22.80,0,336.34,403.97,164.0,156.4,0.760,653710.1,653710.1,130,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406236,1820313.00
04/05/2017 11:30,2,5.246,ACTIVE,213.74,363.99,59.965,1491406203,"274151322000054","219011344069620",28.31,31.80,0,331.53,383.83,150.4,143.2,0.579,890481.0,890481.0,130,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406237,1820314.00
04/05/2017 11:30,2,5.480,ALERT,217.13,359.48,59.959,1491406203,"201051344000867","219011344069620",30.16,19.50,0,296.96,418.09,167.4,159.7,0.760,650931.5,650931.5,130,0,0,0,L,1122011218,0,123.81,123.59,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406239,1820315.00
04/05/2017 11:30,2,5.256,ACTIVE,216.22,358.88,59.981,1491406203,"201051344001093","219011344069620",30.43,22.30,0,334.24,403.97,162.0,154.4,0.738,652561.2,652561.2,129,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406240,1820316.00
04/05/2017 11:30,2,5.471,ALERT,217.58,362.49,59.986,1491406203,"201051344000900","219011344069620",30.69,16.30,0,302.37,417.19,170.1,162.3,0.773,672083.2,672083.2,130,0,0,0,L,1122011218,0,124.04,123.81,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406242,1820317.00
04/05/2017 11:30,2,5.398,ALERT,217.58,361.29,59.981,1491406203,"201051344000648","219011344069620",30.51,17.80,0,301.47,421.10,166.9,159.2,0.778,661695.5,661695.5,129,0,0,0,L,1122011218,0,123.36,124.04,0002,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406244,1820318.00
04/05/2017 11:30,2,5.512,ACTIVE,217.80,361.89,60.028,1491406203,"201051344000569","219011344069620",30.71,18.30,0,333.03,405.77,171.4,163.5,0.787,674309.3,674309.3,130,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406244,1820319.00
04/05/2017 11:30,2,5.598,ACTIVE,218.03,363.39,59.981,1491406203,"201051344000983","219011344069620",30.22,17.80,0,333.63,406.07,171.3,163.4,0.818,665045.4,665045.4,129,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406245,1820320.00
04/05/2017 11:30,2,5.639,ACTIVE,218.26,363.99,59.981,1491406203,"201051344001158","219011344069620",29.60,19.80,0,336.34,404.87,169.1,161.3,0.787,650928.0,650928.0,131,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406246,1820321.00
04/05/2017 11:30,2,5.631,ALERT,218.26,362.19,59.949,1491406203,"201051344000576","219011344069620",30.18,17.00,0,301.17,423.20,172.1,164.2,0.791,664903.8,664903.8,130,0,0,0,L,1122011218,0,124.27,123.81,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406248,1820322.00
04/05/2017 11:30,2,5.221,ACTIVE,213.74,364.59,59.970,1491406203,"274151322000087","219011344069620",29.16,44.00,0,328.52,385.63,154.3,147.0,0.579,862384.6,862384.6,131,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491406249,1820323.00
04/05/2017 11:45,2,4.820,ACTIVE,217.35,356.78,59.970,1491407103,"201051344000645","219011344069620",30.53,18.00,0,337.54,400.36,149.2,142.0,0.685,664097.7,664097.7,131,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407104,1820324.00
04/05/2017 11:45,2,4.576,ACTIVE,213.51,360.38,59.965,1491407103,"274151322000085","219011344069620",28.19,30.80,0,332.43,378.12,130.6,124.1,0.495,887882.7,887882.7,130,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407105,1820325.00
04/05/2017 11:45,2,4.805,ACTIVE,216.90,359.18,59.965,1491407103,"201051344000633","219011344069620",30.20,21.50,0,335.44,399.76,147.0,139.9,0.703,650543.7,650543.7,131,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407106,1820326.00
04/05/2017 11:45,2,4.836,ACTIVE,217.58,359.18,59.970,1491407103,"201051344000469","219011344069620",30.63,15.80,0,337.24,401.26,150.1,142.9,0.716,653241.9,653241.9,131,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407107,1820327.00
04/05/2017 11:45,2,4.650,ACTIVE,215.09,355.58,59.970,1491407103,"201051344000646","219011344069620",29.94,24.80,0,332.13,393.75,141.0,134.2,0.672,646879.6,646879.6,131,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407108,1820328.00
04/05/2017 11:45,2,4.648,ACTIVE,213.51,354.97,59.965,1491407103,"274151322000052","219011344069620",29.38,35.60,0,332.13,380.52,138.2,131.5,0.530,919449.7,919449.7,130,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407109,1820329.00
04/05/2017 11:45,2,4.729,ACTIVE,216.00,355.58,59.981,1491407103,"201051344000585","219011344069620",29.94,23.30,0,337.54,397.05,143.3,136.4,0.672,657681.0,657681.0,132,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407110,1820330.00
04/05/2017 11:45,2,4.625,ACTIVE,214.64,352.27,59.954,1491407103,"201051344001230","219011344069620",30.38,22.80,0,330.63,391.94,142.3,135.4,0.667,651190.9,651190.9,131,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407111,1820331.00
04/05/2017 11:45,2,4.705,ACTIVE,216.22,356.78,59.981,1491407103,"201051344000582","219011344069620",29.72,21.00,0,337.84,398.26,141.7,134.8,0.645,641231.4,641231.4,130,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407112,1820332.00
04/05/2017 11:45,2,4.752,ACTIVE,214.87,354.67,59.917,1491407103,"201051344000955","219011344069620",29.72,23.50,0,332.73,392.55,143.0,136.1,0.681,659380.0,659380.0,132,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407113,1820333.00
04/05/2017 11:45,2,3.033,ACTIVE,213.51,448.45,59.954,1491407103,"274151322000094","219011344069620",40.97,34.50,0,405.47,460.78,125.0,118.7,0.482,750589.9,750589.9,133,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407113,1820334.00
04/05/2017 11:45,2,4.828,ACTIVE,217.58,359.48,59.965,1491407103,"201051344000579","219011344069620",30.24,22.50,0,337.24,400.06,147.8,140.8,0.689,670819.8,670819.8,132,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407114,1820335.00
04/05/2017 11:45,2,4.752,ACTIVE,214.87,354.37,59.965,1491407103,"201051344000890","219011344069620",29.96,24.50,0,332.73,392.85,144.2,137.3,0.658,653184.9,653184.9,131,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407115,1820336.00
04/05/2017 11:45,2,4.758,ACTIVE,215.54,356.48,59.981,1491407103,"201051344000438","219011344069620",29.90,23.30,0,337.54,393.75,144.2,137.2,0.676,656100.7,656100.7,130,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407116,1820337.00
04/05/2017 11:45,2,4.750,ACTIVE,215.54,350.77,59.959,1491407103,"201051344000417","219011344069620",19.32,24.80,0,336.04,376.01,93.0,87.9,0.438,622810.7,622810.7,133,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407117,1820338.00
04/05/2017 11:45,2,4.643,ACTIVE,213.29,366.10,59.949,1491407103,"274151322000083","219011344069620",29.52,35.20,0,332.43,379.92,138.7,131.9,0.566,910300.4,910300.4,130,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407118,1820339.00
04/05/2017 11:45,2,4.922,ACTIVE,214.41,355.58,59.986,1491407103,"274151322000076","219011344069620",30.34,35.40,0,332.73,382.93,151.1,143.9,0.592,970001.1,970001.1,130,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407119,1820340.00
04/05/2017 11:45,2,4.979,ACTIVE,216.45,357.68,59.991,1491407103,"201051344000868","219011344069620",30.18,15.80,0,337.54,400.66,152.2,145.0,0.694,651918.9,651918.9,131,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407120,1820341.00
04/05/2017 11:45,2,4.924,ACTIVE,213.29,357.38,59.954,1491407103,"274151322000095","219011344069620",30.12,36.00,0,331.53,383.23,150.3,143.2,0.566,960756.7,960756.7,130,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407121,1820342.00
04/05/2017 11:45,2,5.061,ACTIVE,217.58,356.48,59.970,1491407103,"201051344000988","219011344069620",19.68,17.50,0,338.44,382.63,100.9,95.4,0.473,597925.4,597925.4,131,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407122,1820343.00
04/05/2017 11:45,2,4.846,ACTIVE,215.77,355.88,59.970,1491407103,"201051344001025","219011344069620",30.34,24.30,0,337.54,394.35,148.8,141.7,0.681,655285.9,655285.9,132,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407123,1820344.00
04/05/2017 11:45,2,4.984,ACTIVE,217.35,357.98,59.965,1491407103,"201051344000458","219011344069620",30.42,19.00,0,337.84,400.36,153.7,146.4,0.738,664174.7,664174.7,130,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407124,1820345.00
04/05/2017 11:45,2,4.994,ACTIVE,218.03,360.38,59.981,1491407103,"201051344000853","219011344069620",30.71,17.00,0,337.54,400.66,155.2,147.9,0.729,664447.8,664447.8,130,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407124,1820346.00
04/05/2017 11:45,2,4.908,ACTIVE,215.09,355.58,59.970,1491407103,"201051344000685","219011344069620",29.56,21.30,0,335.14,393.45,146.9,139.8,0.712,656254.5,656254.5,130,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407125,1820347.00
04/05/2017 11:45,2,4.773,ACTIVE,216.00,355.58,59.986,1491407103,"201051344000917","219011344069620",30.40,21.00,0,336.64,393.45,146.8,139.8,0.685,652905.9,652905.9,132,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407126,1820348.00
04/05/2017 11:45,2,4.828,ACTIVE,215.32,355.58,59.975,1491407103,"201051344001145","219011344069620",29.96,20.70,0,335.44,393.15,146.5,139.4,0.676,660735.6,660735.6,130,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407127,1820349.00
04/05/2017 11:45,2,4.885,ACTIVE,216.22,356.78,59.959,1491407103,"201051344000651","219011344069620",30.02,20.70,0,337.84,397.35,148.4,141.4,0.681,649428.5,649428.5,130,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407128,1820350.00
04/05/2017 11:45,2,4.715,ACTIVE,213.51,359.78,59.954,1491407103,"274151322000088","219011344069620",29.20,32.00,0,332.13,379.32,139.5,132.7,0.521,872203.6,872203.6,131,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407129,1820351.00
04/05/2017 11:45,2,3.164,ACTIVE,214.41,446.95,59.954,1491407103,"274151322000068","219011344069620",40.83,34.50,0,403.97,466.79,130.4,124.0,0.495,751173.9,751173.9,132,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407130,1820352.00
04/05/2017 11:45,2,4.873,ACTIVE,215.77,356.48,59.959,1491407103,"201051344001135","219011344069620",29.80,21.80,0,336.34,393.45,147.1,140.1,0.685,645243.9,645243.9,132,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407131,1820353.00
04/05/2017 11:45,2,5.053,ACTIVE,216.22,357.38,59.975,1491407103,"201051344000594","219011344069620",29.92,25.80,0,336.94,400.06,153.1,145.8,0.707,665924.5,665924.5,131,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407132,1820354.00
04/05/2017 11:45,2,4.906,ACTIVE,216.00,356.18,59.970,1491407103,"201051344001203","219011344069620",30.14,23.00,0,337.84,397.35,149.7,142.6,0.698,653747.4,653747.4,131,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407133,1820355.00
04/05/2017 11:45,2,4.777,ACTIVE,213.74,360.38,59.965,1491407103,"274151322000054","219011344069620",28.39,31.80,0,332.13,379.92,137.4,130.7,0.535,890515.1,890515.1,131,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407133,1820356.00
04/05/2017 11:45,2,5.008,ACTIVE,216.90,358.28,59.975,1491407103,"201051344000867","219011344069620",30.10,19.30,0,338.74,399.46,152.7,145.4,0.698,650969.6,650969.6,132,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407134,1820357.00
04/05/2017 11:45,2,4.795,ACTIVE,215.77,356.48,59.959,1491407103,"201051344001093","219011344069620",30.57,21.50,0,337.24,397.96,148.4,141.3,0.676,652598.2,652598.2,130,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407135,1820358.00
04/05/2017 11:45,2,5.025,ACTIVE,217.13,359.18,59.965,1491407103,"201051344000900","219011344069620",30.53,16.30,0,336.34,401.26,155.5,148.2,0.712,672122.0,672122.0,132,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407136,1820359.00
04/05/2017 11:45,2,4.926,ACTIVE,217.13,358.88,59.959,1491407103,"201051344000648","219011344069620",30.55,17.80,0,338.44,400.96,152.4,145.2,0.707,661733.4,661733.4,131,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407137,1820360.00
04/05/2017 11:45,2,4.998,ACTIVE,217.58,359.78,59.996,1491407103,"201051344000569","219011344069620",30.71,18.30,0,337.24,400.66,155.4,148.1,0.720,674347.9,674347.9,131,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407138,1820361.00
04/05/2017 11:45,2,4.977,ACTIVE,217.58,358.88,59.970,1491407103,"201051344000983","219011344069620",30.65,17.00,0,337.24,400.96,154.6,147.2,0.729,665083.8,665083.8,130,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407139,1820362.00
04/05/2017 11:45,2,4.961,ACTIVE,217.80,357.68,59.981,1491407103,"201051344001158","219011344069620",30.20,19.50,0,337.54,399.76,151.6,144.4,0.716,650965.7,650965.7,132,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407140,1820363.00
04/05/2017 11:45,2,4.984,ACTIVE,217.58,359.78,59.975,1491407103,"201051344000576","219011344069620",30.65,16.30,0,336.94,401.26,154.8,147.5,0.698,664942.2,664942.2,132,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407141,1820364.00
04/05/2017 11:45,2,4.676,ACTIVE,213.51,354.37,59.959,1491407103,"274151322000087","219011344069620",29.56,43.20,0,330.33,381.73,139.9,133.1,0.544,862419.1,862419.1,132,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491407142,1820365.00
04/05/2017 12:00,2,5.441,ACTIVE,218.26,362.79,59.996,1491408003,"201051344000645","219011344069620",30.49,17.80,0,337.54,399.46,167.9,160.2,0.765,664136.9,664136.9,132,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408005,1820366.00
04/05/2017 12:00,2,5.178,ACTIVE,214.64,365.49,59.981,1491408003,"274151322000085","219011344069620",27.93,31.00,0,332.73,378.42,146.4,139.4,0.561,887917.0,887917.0,131,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408006,1820367.00
04/05/2017 12:00,2,5.459,ACTIVE,217.58,361.29,59.986,1491408003,"201051344000633","219011344069620",29.90,21.50,0,337.24,398.86,165.2,157.5,0.791,650582.3,650582.3,132,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408007,1820368.00
04/05/2017 12:00,2,5.436,ACTIVE,218.48,360.38,59.986,1491408003,"201051344000469","219011344069620",30.53,16.70,0,337.24,400.66,168.0,160.3,0.791,653281.1,653281.1,132,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408007,1820369.00
04/05/2017 12:00,2,5.270,ACTIVE,216.22,358.28,59.991,1491408003,"201051344000646","219011344069620",29.76,24.80,0,332.13,395.55,158.8,151.3,0.751,646916.8,646916.8,132,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408008,1820370.00
04/05/2017 12:00,2,5.211,ACTIVE,214.41,360.69,59.981,1491408003,"274151322000052","219011344069620",29.46,34.00,0,331.83,380.52,155.4,148.0,0.610,919486.3,919486.3,131,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408009,1820371.00
04/05/2017 12:00,2,5.318,ACTIVE,217.35,359.48,59.991,1491408003,"201051344000585","219011344069620",29.98,23.30,0,336.94,397.66,161.6,154.1,0.756,657718.7,657718.7,133,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408010,1820372.00
04/05/2017 12:00,2,5.291,ACTIVE,216.00,357.68,59.991,1491408003,"201051344001230","219011344069620",29.98,22.80,0,331.83,392.55,160.6,153.1,0.756,651228.5,651228.5,132,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408011,1820373.00
04/05/2017 12:00,2,5.287,ACTIVE,217.35,359.18,59.975,1491408003,"201051344000582","219011344069620",29.80,21.50,0,337.54,398.56,159.6,152.1,0.729,641268.7,641268.7,131,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408012,1820374.00
04/05/2017 12:00,2,5.254,ACTIVE,216.00,357.38,59.949,1491408003,"201051344000955","219011344069620",30.20,23.80,0,332.73,393.75,160.7,153.1,0.760,659417.7,659417.7,133,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408013,1820375.00
04/05/2017 12:00,2,3.404,ACTIVE,214.41,438.23,59.975,1491408003,"274151322000094","219011344069620",40.87,32.80,0,407.87,469.19,140.8,134.0,0.544,750623.1,750623.1,134,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408014,1820376.00
04/05/2017 12:00,2,5.434,ACTIVE,218.48,360.38,59.975,1491408003,"201051344000579","219011344069620",29.94,23.50,0,337.24,399.16,164.7,157.1,0.756,670858.5,670858.5,133,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408015,1820377.00
04/05/2017 12:00,2,5.342,ACTIVE,216.00,357.08,59.986,1491408003,"201051344000890","219011344069620",29.76,24.80,0,332.73,393.75,161.1,153.6,0.734,653222.6,653222.6,132,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408016,1820378.00
04/05/2017 12:00,2,5.350,ACTIVE,216.67,360.69,59.996,1491408003,"201051344000438","219011344069620",29.70,23.30,0,336.94,397.66,160.9,153.4,0.751,656138.5,656138.5,131,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408017,1820379.00
04/05/2017 12:00,2,5.334,ACTIVE,216.22,353.47,59.981,1491408003,"201051344000417","219011344069620",19.18,24.30,0,335.14,378.72,103.7,98.1,0.491,622834.8,622834.8,134,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408018,1820380.00
