ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 12:00,2,5.156,ACTIVE,213.96,351.37,59.986,1491408003,"274151322000083","219011344069620",29.52,34.30,0,332.43,380.22,154.1,146.8,0.614,910336.7,910336.7,131,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408019,1820381.00
04/05/2017 12:00,2,5.521,ACTIVE,215.09,354.97,59.965,1491408003,"274151322000076","219011344069620",29.94,34.80,0,332.13,384.13,167.6,159.8,0.650,970040.6,970040.6,131,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408019,1820382.00
04/05/2017 12:00,2,5.527,ACTIVE,217.35,362.19,60.002,1491408003,"201051344000868","219011344069620",29.98,16.70,0,338.14,400.06,167.8,160.0,0.760,651958.1,651958.1,132,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408020,1820383.00
04/05/2017 12:00,2,5.391,ACTIVE,214.41,362.49,60.007,1491408003,"274151322000095","219011344069620",30.26,35.60,0,331.53,382.63,165.3,157.6,0.628,960795.7,960795.7,131,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408021,1820384.00
04/05/2017 12:00,2,5.533,ACTIVE,218.48,357.68,59.981,1491408003,"201051344000988","219011344069620",19.58,18.00,0,338.14,382.93,109.7,103.9,0.504,597950.9,597950.9,132,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408022,1820385.00
04/05/2017 12:00,2,5.426,ACTIVE,217.13,357.68,59.986,1491408003,"201051344001025","219011344069620",29.62,24.50,0,337.24,397.66,162.7,155.1,0.747,655323.9,655323.9,133,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408023,1820386.00
04/05/2017 12:00,2,5.430,ACTIVE,218.48,361.59,59.981,1491408003,"201051344000458","219011344069620",30.47,19.80,0,338.14,399.46,167.6,159.8,0.791,664213.8,664213.8,131,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408024,1820387.00
04/05/2017 12:00,2,5.490,ACTIVE,218.93,363.69,59.981,1491408003,"201051344000853","219011344069620",30.55,17.50,0,337.84,403.07,170.1,162.2,0.787,664487.5,664487.5,131,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408025,1820388.00
04/05/2017 12:00,2,5.371,ACTIVE,216.00,359.78,59.986,1491408003,"201051344000685","219011344069620",29.74,21.50,0,334.54,394.35,161.7,154.2,0.782,656292.3,656292.3,131,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408026,1820389.00
04/05/2017 12:00,2,5.258,ACTIVE,217.13,359.48,59.975,1491408003,"201051344000917","219011344069620",30.28,22.00,0,336.94,397.66,161.2,153.6,0.747,652943.5,652943.5,133,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408027,1820390.00
04/05/2017 12:00,2,5.297,ACTIVE,216.22,359.78,59.991,1491408003,"201051344001145","219011344069620",30.00,20.00,0,333.63,396.75,160.8,153.3,0.742,660773.2,660773.2,131,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408028,1820391.00
04/05/2017 12:00,2,5.395,ACTIVE,217.35,359.78,59.975,1491408003,"201051344000651","219011344069620",29.78,22.00,0,338.44,398.26,162.6,155.0,0.734,649466.5,649466.5,131,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408029,1820392.00
04/05/2017 12:00,2,5.150,ACTIVE,214.64,351.07,59.975,1491408003,"274151322000088","219011344069620",29.12,31.50,0,331.53,379.62,152.0,144.8,0.575,872239.3,872239.3,132,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408029,1820393.00
04/05/2017 12:00,2,3.490,ACTIVE,215.32,436.13,59.986,1491408003,"274151322000068","219011344069620",40.39,33.50,0,409.08,467.99,142.5,135.6,0.535,751207.3,751207.3,133,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408030,1820394.00
04/05/2017 12:00,2,5.336,ACTIVE,216.90,358.58,60.002,1491408003,"201051344001135","219011344069620",29.72,23.00,0,334.84,396.75,160.6,153.1,0.738,645281.4,645281.4,133,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408031,1820395.00
04/05/2017 12:00,2,5.510,ACTIVE,216.90,360.69,59.981,1491408003,"201051344000594","219011344069620",29.84,26.00,0,336.34,400.36,166.3,158.6,0.769,665963.4,665963.4,132,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408032,1820396.00
04/05/2017 12:00,2,5.344,ACTIVE,217.35,359.78,59.975,1491408003,"201051344001203","219011344069620",30.24,24.00,0,337.84,398.86,163.5,155.9,0.765,653785.6,653785.6,132,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408033,1820397.00
04/05/2017 12:00,2,5.189,ACTIVE,214.41,354.97,59.981,1491408003,"274151322000054","219011344069620",28.47,31.00,0,332.43,379.32,149.5,142.4,0.566,890550.1,890550.1,132,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408034,1820398.00
04/05/2017 12:00,2,5.428,ACTIVE,217.58,359.78,59.965,1491408003,"201051344000867","219011344069620",30.32,20.70,0,337.54,399.16,166.7,158.9,0.769,651008.5,651008.5,133,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408035,1820399.00
04/05/2017 12:00,2,5.314,ACTIVE,217.13,359.78,59.981,1491408003,"201051344001093","219011344069620",30.24,22.30,0,337.54,398.56,162.8,155.2,0.742,652636.2,652636.2,131,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408036,1820400.00
04/05/2017 12:00,2,5.459,ACTIVE,218.03,362.49,59.975,1491408003,"201051344000900","219011344069620",30.73,17.00,0,336.04,400.66,169.9,162.1,0.778,672161.7,672161.7,133,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408037,1820401.00
04/05/2017 12:00,2,5.408,ACTIVE,218.03,362.79,59.981,1491408003,"201051344000648","219011344069620",30.36,18.70,0,337.24,400.06,166.3,158.6,0.782,661772.3,661772.3,132,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408038,1820402.00
04/05/2017 12:00,2,5.484,ACTIVE,218.26,361.89,59.975,1491408003,"201051344000569","219011344069620",30.55,18.00,0,337.24,400.36,169.6,161.8,0.787,674387.6,674387.6,132,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408039,1820403.00
04/05/2017 12:00,2,5.432,ACTIVE,218.26,361.59,59.991,1491408003,"201051344000983","219011344069620",30.65,17.80,0,337.54,400.36,168.6,160.8,0.795,665123.2,665123.2,131,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408039,1820404.00
04/05/2017 12:00,2,5.455,ACTIVE,218.48,361.89,59.981,1491408003,"201051344001158","219011344069620",29.90,20.30,0,337.54,399.16,165.2,157.5,0.760,651004.3,651004.3,133,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408040,1820405.00
04/05/2017 12:00,2,5.396,ACTIVE,218.71,363.39,59.986,1491408003,"201051344000576","219011344069620",30.77,16.70,0,337.24,400.06,168.2,160.4,0.773,664981.6,664981.6,133,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408041,1820406.00
04/05/2017 12:00,2,5.098,ACTIVE,214.64,351.67,59.986,1491408003,"274151322000087","219011344069620",29.34,41.00,0,330.33,381.12,151.5,144.3,0.566,862454.8,862454.8,133,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408042,1820407.00
04/05/2017 12:15,2,5.541,ACTIVE,218.71,362.79,60.007,1491408904,"201051344000645","219011344069620",30.00,18.00,0,337.54,398.26,168.2,160.4,0.760,664175.6,664175.6,133,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408905,1820408.00
04/05/2017 12:15,2,5.168,ACTIVE,214.87,359.48,60.007,1491408904,"274151322000085","219011344069620",28.03,30.80,0,337.54,378.42,146.7,139.6,0.557,887950.7,887950.7,132,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408906,1820409.00
04/05/2017 12:15,2,5.510,ACTIVE,218.03,363.69,60.002,1491408904,"201051344000633","219011344069620",29.66,23.50,0,336.94,398.26,165.4,157.7,0.791,650620.3,650620.3,133,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408907,1820410.00
04/05/2017 12:15,2,5.443,ACTIVE,219.16,363.39,59.996,1491408904,"201051344000469","219011344069620",30.47,16.70,0,337.24,399.46,168.0,160.3,0.782,653319.8,653319.8,133,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408908,1820411.00
04/05/2017 12:15,2,5.389,ACTIVE,216.45,360.38,60.002,1491408904,"201051344000646","219011344069620",29.52,25.30,0,336.94,397.35,161.0,153.5,0.765,646953.5,646953.5,133,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408909,1820412.00
04/05/2017 12:15,2,5.244,ACTIVE,214.64,355.28,60.007,1491408904,"274151322000052","219011344069620",29.48,33.80,0,333.63,380.22,156.6,149.2,0.614,919522.2,919522.2,132,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408910,1820413.00
04/05/2017 12:15,2,5.438,ACTIVE,217.80,361.59,59.965,1491408904,"201051344000585","219011344069620",29.76,24.30,0,337.84,397.05,163.9,156.2,0.782,657756.1,657756.1,134,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408910,1820414.00
04/05/2017 12:15,2,5.330,ACTIVE,216.45,359.18,60.007,1491408904,"201051344001230","219011344069620",30.12,24.00,0,334.24,395.85,162.7,155.1,0.760,651265.5,651265.5,133,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408911,1820415.00
04/05/2017 12:15,2,5.355,ACTIVE,217.58,360.38,60.023,1491408904,"201051344000582","219011344069620",29.82,22.80,0,338.14,397.66,161.8,154.2,0.734,641305.5,641305.5,132,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408912,1820416.00
04/05/2017 12:15,2,5.336,ACTIVE,216.67,359.78,60.002,1491408904,"201051344000955","219011344069620",30.16,25.00,0,336.34,397.05,163.0,155.4,0.773,659454.8,659454.8,134,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408913,1820417.00
04/05/2017 12:15,2,3.500,ACTIVE,214.64,441.54,60.002,1491408904,"274151322000094","219011344069620",40.39,33.00,0,406.67,470.09,143.5,136.6,0.557,750655.6,750655.6,135,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408914,1820418.00
04/05/2017 12:15,2,5.531,ACTIVE,219.16,363.69,59.986,1491408904,"201051344000579","219011344069620",29.64,23.30,0,337.84,398.26,166.1,158.4,0.769,670896.5,670896.5,134,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408915,1820419.00
04/05/2017 12:15,2,5.461,ACTIVE,216.45,361.29,60.007,1491408904,"201051344000890","219011344069620",29.60,25.00,0,337.54,397.05,163.7,156.0,0.747,653259.9,653259.9,133,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408916,1820420.00
04/05/2017 12:15,2,5.391,ACTIVE,217.13,362.19,60.007,1491408904,"201051344000438","219011344069620",30.06,24.00,0,338.44,398.26,164.1,156.5,0.765,656175.7,656175.7,132,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408917,1820421.00
04/05/2017 12:15,2,5.451,ACTIVE,216.90,354.67,59.975,1491408904,"201051344000417","219011344069620",19.12,24.80,0,338.14,379.62,105.7,100.0,0.491,622858.6,622858.6,135,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408918,1820422.00
04/05/2017 12:15,2,5.164,ACTIVE,214.41,365.80,60.034,1491408904,"274151322000083","219011344069620",29.80,34.80,0,332.43,379.92,155.7,148.4,0.614,910372.1,910372.1,132,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408919,1820423.00
04/05/2017 12:15,2,5.564,ACTIVE,215.32,368.50,60.034,1491408904,"274151322000076","219011344069620",30.04,33.80,0,338.14,384.73,169.3,161.5,0.663,970079.1,970079.1,132,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408919,1820424.00
04/05/2017 12:15,2,5.570,ACTIVE,217.58,361.59,59.996,1491408904,"201051344000868","219011344069620",29.88,17.00,0,337.84,399.76,168.6,160.8,0.769,651996.6,651996.6,133,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408920,1820425.00
04/05/2017 12:15,2,5.467,ACTIVE,214.41,370.30,60.002,1491408904,"274151322000095","219011344069620",30.22,35.20,0,332.43,392.55,167.2,159.4,0.628,960833.7,960833.7,132,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408921,1820426.00
04/05/2017 12:15,2,5.570,ACTIVE,218.71,357.98,60.002,1491408904,"201051344000988","219011344069620",19.58,19.00,0,339.04,382.63,110.5,104.7,0.513,597976.0,597976.0,133,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408922,1820427.00
04/05/2017 12:15,2,5.486,ACTIVE,217.35,361.29,59.970,1491408904,"201051344001025","219011344069620",29.84,25.30,0,338.74,398.26,165.8,158.1,0.747,655361.5,655361.5,134,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408923,1820428.00
04/05/2017 12:15,2,5.504,ACTIVE,218.93,362.19,60.002,1491408904,"201051344000458","219011344069620",30.20,19.80,0,337.54,398.56,168.3,160.6,0.791,664252.3,664252.3,132,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408924,1820429.00
04/05/2017 12:15,2,5.549,ACTIVE,219.16,363.39,59.975,1491408904,"201051344000853","219011344069620",30.34,18.00,0,342.65,401.26,170.4,162.6,0.795,664526.5,664526.5,132,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408925,1820430.00
04/05/2017 12:15,2,5.463,ACTIVE,216.67,360.08,59.965,1491408904,"201051344000685","219011344069620",29.64,22.50,0,338.44,397.35,164.0,156.4,0.791,656329.5,656329.5,132,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408926,1820431.00
04/05/2017 12:15,2,5.379,ACTIVE,217.58,362.49,60.007,1491408904,"201051344000917","219011344069620",30.08,22.80,0,337.84,397.66,163.8,156.2,0.769,652980.7,652980.7,134,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408927,1820432.00
04/05/2017 12:15,2,5.391,ACTIVE,216.45,359.48,60.012,1491408904,"201051344001145","219011344069620",30.04,21.80,0,337.24,397.66,164.0,156.4,0.751,660810.3,660810.3,132,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408928,1820433.00
04/05/2017 12:15,2,5.477,ACTIVE,217.58,361.29,59.996,1491408904,"201051344000651","219011344069620",29.82,22.50,0,337.84,398.26,165.3,157.7,0.747,649503.9,649503.9,132,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408928,1820434.00
04/05/2017 12:15,2,5.199,ACTIVE,214.87,356.48,60.007,1491408904,"274151322000088","219011344069620",29.10,31.30,0,333.03,379.32,153.1,145.8,0.575,872274.1,872274.1,133,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408929,1820435.00
04/05/2017 12:15,2,3.627,ACTIVE,215.32,424.71,60.002,1491408904,"274151322000068","219011344069620",39.16,33.30,0,406.37,465.28,144.6,137.7,0.557,751239.9,751239.9,134,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408930,1820436.00
04/05/2017 12:15,2,5.459,ACTIVE,217.13,361.29,60.007,1491408904,"201051344001135","219011344069620",29.52,23.50,0,338.44,397.35,163.1,155.5,0.756,645318.4,645318.4,134,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408931,1820437.00
04/05/2017 12:15,2,5.562,ACTIVE,217.13,359.48,59.991,1491408904,"201051344000594","219011344069620",29.74,26.30,0,337.54,399.46,167.6,159.8,0.756,666001.6,666001.6,133,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408932,1820438.00
04/05/2017 12:15,2,5.492,ACTIVE,217.58,360.99,60.007,1491408904,"201051344001203","219011344069620",29.92,24.30,0,338.44,398.26,166.4,158.7,0.782,653823.2,653823.2,133,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408933,1820439.00
04/05/2017 12:15,2,5.301,ACTIVE,214.64,353.77,59.986,1491408904,"274151322000054","219011344069620",28.03,31.80,0,332.73,379.32,150.4,143.2,0.566,890584.3,890584.3,133,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408934,1820440.00
04/05/2017 12:15,2,5.533,ACTIVE,217.80,359.18,60.028,1491408904,"201051344000867","219011344069620",29.94,21.30,0,338.14,398.86,167.8,160.0,0.773,651046.7,651046.7,134,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408935,1820441.00
04/05/2017 12:15,2,5.447,ACTIVE,217.13,358.88,59.986,1491408904,"201051344001093","219011344069620",29.94,22.50,0,337.84,397.66,165.0,157.3,0.751,652673.6,652673.6,132,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408936,1820442.00
04/05/2017 12:15,2,5.545,ACTIVE,218.48,363.69,60.002,1491408904,"201051344000900","219011344069620",30.51,17.30,0,336.94,400.06,171.3,163.4,0.787,672200.7,672200.7,134,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408937,1820443.00
04/05/2017 12:15,2,5.490,ACTIVE,218.26,361.59,60.002,1491408904,"201051344000648","219011344069620",30.14,18.00,0,337.54,399.16,167.5,159.8,0.778,661810.4,661810.4,133,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408938,1820444.00
04/05/2017 12:15,2,5.502,ACTIVE,218.71,362.19,59.996,1491408904,"201051344000569","219011344069620",30.77,18.70,0,336.34,399.76,171.4,163.6,0.795,674426.6,674426.6,133,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408939,1820445.00
04/05/2017 12:15,2,5.449,ACTIVE,218.71,362.19,60.012,1491408904,"201051344000983","219011344069620",30.83,18.30,0,336.94,399.76,170.2,162.4,0.795,665161.9,665161.9,132,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408940,1820446.00
04/05/2017 12:15,2,5.564,ACTIVE,218.93,362.49,60.002,1491408904,"201051344001158","219011344069620",29.54,21.00,0,337.54,398.26,166.6,158.9,0.778,651042.2,651042.2,134,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408941,1820447.00
04/05/2017 12:15,2,5.484,ACTIVE,218.93,361.89,60.034,1491408904,"201051344000576","219011344069620",30.59,17.30,0,337.24,399.46,170.1,162.2,0.782,665020.2,665020.2,134,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408941,1820448.00
04/05/2017 12:15,2,5.219,ACTIVE,214.64,349.56,60.002,1491408904,"274151322000087","219011344069620",29.14,42.00,0,333.93,387.74,153.9,146.7,0.575,862489.6,862489.6,134,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491408942,1820449.00
04/05/2017 12:30,2,6.260,ACTIVE,219.61,365.49,59.996,1491409804,"201051344000645","219011344069620",30.36,20.00,0,338.14,411.18,192.5,183.9,0.857,664219.3,664219.3,134,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409805,1820450.00
04/05/2017 12:30,2,5.955,ACTIVE,215.09,350.47,59.970,1491409804,"274151322000085","219011344069620",27.59,33.00,0,337.24,387.44,166.3,158.6,0.623,887988.7,887988.7,133,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409806,1820451.00
04/05/2017 12:30,2,6.289,ACTIVE,218.71,364.29,59.991,1491409804,"201051344000633","219011344069620",29.66,23.50,0,334.84,407.27,188.9,180.4,0.897,650663.2,650663.2,134,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409807,1820452.00
04/05/2017 12:30,2,6.203,ACTIVE,219.84,367.00,59.991,1491409804,"201051344000469","219011344069620",30.59,17.50,0,336.94,412.38,192.1,183.5,0.884,653363.4,653363.4,134,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409808,1820453.00
04/05/2017 12:30,2,6.174,ACTIVE,217.13,362.49,59.981,1491409804,"201051344000646","219011344069620",29.30,26.50,0,336.64,404.87,183.2,174.9,0.875,646995.4,646995.4,134,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409808,1820454.00
04/05/2017 12:30,2,6.033,ACTIVE,215.09,349.86,59.981,1491409804,"274151322000052","219011344069620",28.90,35.20,0,335.74,389.84,176.4,168.3,0.694,919562.9,919562.9,133,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409809,1820455.00
04/05/2017 12:30,2,6.227,ACTIVE,218.03,363.69,60.002,1491409804,"201051344000585","219011344069620",29.56,25.00,0,336.04,404.27,186.5,178.1,0.866,657798.5,657798.5,135,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409810,1820456.00
04/05/2017 12:30,2,6.102,ACTIVE,216.67,361.59,59.991,1491409804,"201051344001230","219011344069620",29.92,25.00,0,336.94,405.17,184.8,176.5,0.853,651307.7,651307.7,134,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409811,1820457.00
04/05/2017 12:30,2,6.096,ACTIVE,218.26,364.89,59.991,1491409804,"201051344000582","219011344069620",29.82,24.00,0,336.04,405.17,184.0,175.7,0.853,641347.4,641347.4,133,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409812,1820458.00
04/05/2017 12:30,2,6.139,ACTIVE,216.90,363.09,60.028,1491409804,"201051344000955","219011344069620",29.72,26.30,0,336.94,404.57,184.8,176.5,0.871,659497.2,659497.2,135,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409813,1820459.00
04/05/2017 12:30,2,4.006,ACTIVE,214.64,444.54,59.986,1491409804,"274151322000094","219011344069620",40.02,34.30,0,402.16,465.89,161.7,154.2,0.623,750692.7,750692.7,136,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409814,1820460.00
04/05/2017 12:30,2,6.305,ACTIVE,219.84,366.40,60.007,1491409804,"201051344000579","219011344069620",29.50,25.50,0,337.24,409.98,188.4,179.9,0.849,670939.4,670939.4,135,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409815,1820461.00
04/05/2017 12:30,2,6.201,ACTIVE,216.67,361.29,59.991,1491409804,"201051344000890","219011344069620",29.48,25.80,0,338.14,406.07,185.1,176.8,0.849,653302.2,653302.2,134,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409816,1820462.00
04/05/2017 12:30,2,6.105,ACTIVE,217.58,363.99,59.996,1491409804,"201051344000438","219011344069620",29.84,25.50,0,337.24,404.57,184.4,176.1,0.862,656218.2,656218.2,133,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409817,1820463.00
04/05/2017 12:30,2,6.094,ACTIVE,217.35,355.88,60.002,1491409804,"201051344000417","219011344069620",19.24,25.30,0,338.44,384.13,118.7,112.7,0.557,622885.8,622885.8,136,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409817,1820464.00
04/05/2017 12:30,2,5.988,ACTIVE,214.64,369.70,59.975,1491409804,"274151322000083","219011344069620",28.82,36.00,0,332.73,388.94,174.8,166.8,0.694,910412.5,910412.5,133,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409818,1820465.00
04/05/2017 12:30,2,6.299,ACTIVE,215.77,363.09,59.975,1491409804,"274151322000076","219011344069620",29.58,36.30,0,338.14,393.15,188.6,180.1,0.738,970123.0,970123.0,133,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409819,1820466.00
04/05/2017 12:30,2,6.320,ACTIVE,218.26,364.59,59.991,1491409804,"201051344000868","219011344069620",29.82,19.30,0,336.34,406.67,190.8,182.2,0.866,652040.2,652040.2,134,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409820,1820467.00
04/05/2017 12:30,2,6.262,ACTIVE,214.64,367.30,60.002,1491409804,"274151322000095","219011344069620",29.44,38.00,0,332.43,391.34,186.5,178.1,0.703,960877.0,960877.0,133,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409821,1820468.00
04/05/2017 12:30,2,6.365,ACTIVE,219.39,360.38,59.991,1491409804,"201051344000988","219011344069620",19.34,19.50,0,339.34,391.34,124.7,118.4,0.557,598004.3,598004.3,134,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409822,1820469.00
04/05/2017 12:30,2,6.125,ACTIVE,218.03,361.89,59.986,1491409804,"201051344001025","219011344069620",29.98,26.50,0,337.24,404.57,186.0,177.6,0.844,655404.3,655404.3,135,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409823,1820470.00
04/05/2017 12:30,2,6.203,ACTIVE,219.61,367.00,60.007,1491409804,"201051344000458","219011344069620",30.16,21.00,0,337.84,410.88,189.4,180.9,0.884,664295.9,664295.9,133,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409824,1820471.00
04/05/2017 12:30,2,6.178,ACTIVE,220.06,367.30,60.018,1491409804,"201051344000853","219011344069620",30.63,19.30,0,342.05,412.68,191.6,183.0,0.884,664570.6,664570.6,133,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409825,1820472.00
04/05/2017 12:30,2,6.102,ACTIVE,216.45,362.79,60.002,1491409804,"201051344000685","219011344069620",29.70,23.80,0,336.94,405.17,183.4,175.1,0.897,656372.0,656372.0,133,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409826,1820473.00
04/05/2017 12:30,2,6.047,ACTIVE,217.80,363.09,59.996,1491409804,"201051344000917","219011344069620",30.02,23.50,0,336.04,403.97,183.6,175.3,0.871,653023.1,653023.1,135,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409827,1820474.00
04/05/2017 12:30,2,6.139,ACTIVE,216.67,361.59,59.991,1491409804,"201051344001145","219011344069620",29.42,22.50,0,337.54,405.17,183.0,174.7,0.822,660852.7,660852.7,133,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409828,1820475.00
04/05/2017 12:30,2,6.186,ACTIVE,218.03,363.39,60.012,1491409804,"201051344000651","219011344069620",29.54,24.30,0,336.34,404.27,185.1,176.7,0.835,649546.6,649546.6,133,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409829,1820476.00
04/05/2017 12:30,2,5.883,ACTIVE,214.64,352.57,60.007,1491409804,"274151322000088","219011344069620",28.67,32.60,0,332.73,389.24,170.7,162.8,0.645,872313.8,872313.8,134,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409829,1820477.00
04/05/2017 12:30,2,4.021,ACTIVE,215.77,438.53,60.007,1491409804,"274151322000068","219011344069620",39.62,34.50,0,408.18,466.19,160.3,152.8,0.610,751277.3,751277.3,135,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409830,1820478.00
04/05/2017 12:30,2,6.133,ACTIVE,217.58,362.49,60.023,1491409804,"201051344001135","219011344069620",29.32,25.00,0,337.54,404.57,182.0,173.8,0.822,645360.5,645360.5,135,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409831,1820479.00
04/05/2017 12:30,2,6.182,ACTIVE,217.58,363.09,59.996,1491409804,"201051344000594","219011344069620",29.86,28.50,0,336.04,406.97,187.0,178.5,0.835,666044.9,666044.9,134,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409832,1820480.00
04/05/2017 12:30,2,6.125,ACTIVE,218.03,363.99,59.991,1491409804,"201051344001203","219011344069620",29.84,25.50,0,336.94,405.17,185.0,176.6,0.884,653866.0,653866.0,134,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409833,1820481.00
04/05/2017 12:30,2,5.947,ACTIVE,214.87,350.47,59.996,1491409804,"274151322000054","219011344069620",27.71,32.80,0,334.24,388.34,166.8,159.0,0.623,890623.2,890623.2,134,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409834,1820482.00
04/05/2017 12:30,2,6.178,ACTIVE,218.48,362.49,60.023,1491409804,"201051344000867","219011344069620",29.92,21.80,0,336.34,405.17,187.2,178.7,0.853,651090.0,651090.0,135,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409835,1820483.00
04/05/2017 12:30,2,5.955,ACTIVE,217.80,364.89,59.996,1491409804,"201051344001093","219011344069620",30.45,24.00,0,336.34,404.57,183.7,175.4,0.835,652716.1,652716.1,133,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409836,1820484.00
04/05/2017 12:30,2,6.264,ACTIVE,218.93,366.40,59.991,1491409804,"201051344000900","219011344069620",30.18,17.80,0,336.34,411.48,191.4,182.8,0.866,672245.0,672245.0,135,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409837,1820485.00
04/05/2017 12:30,2,6.162,ACTIVE,218.93,365.80,59.996,1491409804,"201051344000648","219011344069620",29.96,20.00,0,336.94,409.68,186.8,178.4,0.857,661853.6,661853.6,134,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409838,1820486.00
04/05/2017 12:30,2,6.225,ACTIVE,219.39,364.59,59.996,1491409804,"201051344000569","219011344069620",30.30,19.30,0,336.94,411.18,190.8,182.3,0.879,674470.8,674470.8,134,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409839,1820487.00
04/05/2017 12:30,2,6.221,ACTIVE,219.39,365.80,60.002,1491409804,"201051344000983","219011344069620",30.08,20.00,0,336.64,410.58,189.5,181.0,0.888,665205.8,665205.8,133,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409840,1820488.00
04/05/2017 12:30,2,6.150,ACTIVE,219.61,366.70,60.007,1491409804,"201051344001158","219011344069620",29.82,22.50,0,337.24,411.18,185.8,177.4,0.853,651085.2,651085.2,135,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409840,1820489.00
04/05/2017 12:30,2,6.244,ACTIVE,219.61,365.80,59.970,1491409804,"201051344000576","219011344069620",30.04,17.80,0,337.54,412.08,189.9,181.4,0.871,665064.1,665064.1,135,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409841,1820490.00
04/05/2017 12:30,2,5.861,ACTIVE,214.87,360.99,59.996,1491409804,"274151322000087","219011344069620",28.73,44.00,0,333.33,387.44,170.6,162.7,0.645,862529.4,862529.4,135,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491409842,1820491.00
04/05/2017 12:45,2,6.193,ACTIVE,218.93,362.49,59.970,1491410704,"201051344000645","219011344069620",29.04,22.00,0,338.14,409.38,182.3,174.0,0.822,664264.5,664264.5,135,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410705,1820492.00
04/05/2017 12:45,2,5.770,ACTIVE,214.87,360.08,59.965,1491410704,"274151322000085","219011344069620",27.37,34.80,0,336.94,383.53,160.0,152.5,0.605,888027.8,888027.8,134,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410706,1820493.00
04/05/2017 12:45,2,6.176,ACTIVE,218.26,363.39,59.970,1491410704,"201051344000633","219011344069620",28.77,25.30,0,335.74,405.47,179.8,171.7,0.857,650707.7,650707.7,135,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410707,1820494.00
04/05/2017 12:45,2,6.104,ACTIVE,219.39,363.39,59.954,1491410704,"201051344000469","219011344069620",29.30,19.80,0,336.94,410.58,181.1,172.9,0.844,653408.6,653408.6,135,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410708,1820495.00
04/05/2017 12:45,2,5.975,ACTIVE,216.45,360.99,59.970,1491410704,"201051344000646","219011344069620",29.16,27.00,0,336.94,404.87,176.4,168.4,0.835,647038.7,647038.7,135,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410709,1820496.00
04/05/2017 12:45,2,5.773,ACTIVE,214.87,350.77,59.975,1491410704,"274151322000052","219011344069620",29.58,35.40,0,333.03,388.04,172.9,164.9,0.676,919604.9,919604.9,134,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410709,1820497.00
04/05/2017 12:45,2,5.910,ACTIVE,217.58,361.89,59.981,1491410704,"201051344000585","219011344069620",29.72,26.50,0,336.04,403.97,177.7,169.6,0.840,657842.4,657842.4,136,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410710,1820498.00
04/05/2017 12:45,2,5.920,ACTIVE,216.45,358.88,59.986,1491410704,"201051344001230","219011344069620",29.56,25.50,0,336.64,404.27,177.3,169.2,0.831,651351.3,651351.3,135,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410711,1820499.00
04/05/2017 12:45,2,5.986,ACTIVE,216.67,359.18,59.981,1491410704,"201051344000955","219011344069620",29.36,26.80,0,337.84,404.57,178.0,169.8,0.844,659540.8,659540.8,136,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410713,1820500.00
04/05/2017 12:45,2,3.824,ACTIVE,214.64,450.26,59.965,1491410704,"274151322000094","219011344069620",40.59,34.50,0,406.07,464.68,157.9,150.5,0.610,750731.1,750731.1,137,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410714,1820501.00
04/05/2017 12:45,2,6.139,ACTIVE,219.39,363.39,59.965,1491410704,"201051344000579","219011344069620",28.82,26.80,0,338.44,409.08,179.2,171.1,0.831,670983.9,670983.9,136,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410715,1820502.00
04/05/2017 12:45,2,6.014,ACTIVE,216.67,358.88,59.975,1491410704,"201051344000890","219011344069620",29.16,26.50,0,336.94,405.17,177.6,169.5,0.818,653346.0,653346.0,135,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410716,1820503.00
04/05/2017 12:45,2,5.959,ACTIVE,217.13,361.89,60.012,1491410704,"201051344000438","219011344069620",29.64,25.80,0,337.24,405.17,178.9,170.7,0.835,656261.9,656261.9,134,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410717,1820504.00
04/05/2017 12:45,2,5.945,ACTIVE,217.13,354.67,60.012,1491410704,"201051344000417","219011344069620",19.00,25.80,0,339.34,384.43,114.4,108.5,0.535,622913.7,622913.7,137,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410718,1820505.00
04/05/2017 12:45,2,5.738,ACTIVE,214.64,369.10,59.975,1491410704,"274151322000083","219011344069620",29.28,37.30,0,331.53,385.33,170.3,162.4,0.681,910454.1,910454.1,134,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410719,1820506.00
04/05/2017 12:45,2,6.111,ACTIVE,215.54,353.47,59.970,1491410704,"274151322000076","219011344069620",29.88,36.30,0,337.84,393.15,184.8,176.5,0.725,970168.0,970168.0,134,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410720,1820507.00
04/05/2017 12:45,2,6.133,ACTIVE,217.80,363.99,59.949,1491410704,"201051344000868","219011344069620",28.94,21.00,0,335.74,406.37,179.7,171.6,0.800,652085.3,652085.3,135,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410721,1820508.00
04/05/2017 12:45,2,6.066,ACTIVE,214.19,349.86,59.975,1491410704,"274151322000095","219011344069620",29.58,38.20,0,331.23,387.74,181.8,173.6,0.689,960921.5,960921.5,134,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410722,1820509.00
04/05/2017 12:45,2,6.064,ACTIVE,218.93,358.58,59.975,1491410704,"201051344000988","219011344069620",19.10,21.50,0,342.05,387.74,117.2,111.2,0.539,598033.6,598033.6,135,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410722,1820510.00
04/05/2017 12:45,2,5.992,ACTIVE,217.35,359.48,59.965,1491410704,"201051344001025","219011344069620",29.32,27.30,0,336.04,406.07,178.0,169.9,0.804,655448.4,655448.4,136,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410723,1820511.00
04/05/2017 12:45,2,6.051,ACTIVE,218.71,364.29,59.975,1491410704,"201051344000458","219011344069620",29.28,23.30,0,338.44,409.68,179.4,171.2,0.844,664340.8,664340.8,134,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410724,1820512.00
04/05/2017 12:45,2,6.074,ACTIVE,219.39,366.10,60.012,1491410704,"201051344000853","219011344069620",29.52,20.70,0,343.55,411.78,181.6,173.3,0.844,664616.1,664616.1,134,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410725,1820513.00
04/05/2017 12:45,2,5.934,ACTIVE,216.45,360.38,59.975,1491410704,"201051344000685","219011344069620",29.62,24.80,0,337.54,404.57,177.8,169.7,0.853,656415.8,656415.8,134,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410726,1820514.00
04/05/2017 12:45,2,5.873,ACTIVE,217.35,361.89,59.970,1491410704,"201051344000917","219011344069620",29.76,24.80,0,336.64,404.57,176.8,168.7,0.831,653066.9,653066.9,136,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410727,1820515.00
04/05/2017 12:45,2,5.896,ACTIVE,216.45,360.69,59.922,1491410704,"201051344001145","219011344069620",29.74,23.30,0,337.54,404.57,177.5,169.4,0.809,660896.4,660896.4,134,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410728,1820516.00
04/05/2017 12:45,2,6.047,ACTIVE,217.58,363.39,59.981,1491410704,"201051344000651","219011344069620",29.02,25.50,0,336.64,404.57,177.7,169.6,0.813,649590.6,649590.6,134,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410729,1820517.00
04/05/2017 12:45,2,5.693,ACTIVE,214.19,349.56,59.975,1491410704,"274151322000088","219011344069620",28.88,33.50,0,332.13,384.73,166.4,158.7,0.632,872354.6,872354.6,135,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410730,1820518.00
04/05/2017 12:45,2,3.879,ACTIVE,215.54,433.72,59.991,1491410704,"274151322000068","219011344069620",39.90,35.40,0,404.87,464.68,157.0,149.6,0.597,751315.7,751315.7,136,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410730,1820519.00
04/05/2017 12:45,2,5.973,ACTIVE,217.35,359.18,59.965,1491410704,"201051344001135","219011344069620",28.96,25.80,0,337.54,404.57,175.2,167.1,0.800,645403.8,645403.8,136,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410731,1820520.00
04/05/2017 12:45,2,6.057,ACTIVE,217.13,360.38,59.975,1491410704,"201051344000594","219011344069620",29.20,29.30,0,336.04,406.67,179.1,170.9,0.826,666089.5,666089.5,135,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410732,1820521.00
04/05/2017 12:45,2,5.918,ACTIVE,217.58,359.78,59.959,1491410704,"201051344001203","219011344069620",29.56,26.50,0,336.64,405.17,177.2,169.1,0.831,653910.1,653910.1,135,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410733,1820522.00
04/05/2017 12:45,2,5.750,ACTIVE,214.41,353.17,59.959,1491410704,"274151322000054","219011344069620",27.83,34.30,0,333.03,385.03,162.0,154.4,0.614,890663.1,890663.1,135,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410734,1820523.00
