ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 12:45,2,6.049,ACTIVE,218.03,360.69,59.970,1491410704,"201051344000867","219011344069620",29.06,24.50,0,336.34,404.87,178.1,169.9,0.809,651134.6,651134.6,136,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410735,1820524.00
04/05/2017 12:45,2,5.867,ACTIVE,217.58,361.59,60.012,1491410704,"201051344001093","219011344069620",29.58,24.80,0,335.44,403.97,175.8,167.8,0.800,652759.9,652759.9,134,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410736,1820525.00
04/05/2017 12:45,2,6.057,ACTIVE,218.26,363.69,59.965,1491410704,"201051344000900","219011344069620",29.64,19.80,0,336.34,408.78,181.8,173.6,0.835,672290.6,672290.6,136,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410737,1820526.00
04/05/2017 12:45,2,5.975,ACTIVE,218.26,361.59,59.938,1491410704,"201051344000648","219011344069620",29.20,21.50,0,337.24,406.07,176.7,168.6,0.809,661898.0,661898.0,135,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410738,1820527.00
04/05/2017 12:45,2,6.061,ACTIVE,218.71,363.39,59.981,1491410704,"201051344000569","219011344069620",29.38,21.30,0,336.64,409.98,180.3,172.1,0.831,674516.2,674516.2,135,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410739,1820528.00
04/05/2017 12:45,2,5.979,ACTIVE,218.93,365.49,59.975,1491410704,"201051344000983","219011344069620",29.58,21.30,0,336.64,406.67,179.2,171.0,0.840,665250.9,665250.9,134,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410740,1820529.00
04/05/2017 12:45,2,6.055,ACTIVE,219.16,363.39,59.975,1491410704,"201051344001158","219011344069620",28.69,24.50,0,337.54,409.98,175.9,167.9,0.813,651129.3,651129.3,136,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410741,1820530.00
04/05/2017 12:45,2,6.037,ACTIVE,218.93,363.39,59.981,1491410704,"201051344000576","219011344069620",29.30,20.00,0,337.84,410.88,179.0,170.9,0.818,665109.1,665109.1,136,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410742,1820531.00
04/05/2017 12:45,2,5.643,ACTIVE,214.64,360.99,59.975,1491410704,"274151322000087","219011344069620",28.96,44.30,0,334.54,384.13,165.3,157.7,0.623,862570.1,862570.1,136,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410743,1820532.00
04/05/2017 12:45,2,5.916,ACTIVE,218.03,363.09,59.954,1491410704,"201051344000582","219011344069620",29.10,24.30,0,336.34,405.17,174.4,166.5,0.800,641392.2,641392.2,134,0,0,0,L,1122011218,1,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491410743,1820533.00
04/05/2017 13:00,2,5.838,ACTIVE,218.71,362.49,59.954,1491411603,"201051344000645","219011344069620",29.58,22.30,0,337.24,403.97,175.0,167.0,0.791,664307.1,664307.1,136,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411605,1820534.00
04/05/2017 13:00,2,5.465,ACTIVE,214.64,352.87,59.965,1491411603,"274151322000085","219011344069620",27.69,35.20,0,337.54,384.13,153.3,146.1,0.579,888065.1,888065.1,135,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411606,1820535.00
04/05/2017 13:00,2,5.904,ACTIVE,217.80,362.79,59.965,1491411603,"201051344000633","219011344069620",28.82,26.30,0,335.74,402.77,172.3,164.4,0.822,650749.7,650749.7,136,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411607,1820536.00
04/05/2017 13:00,2,5.857,ACTIVE,219.16,364.29,59.965,1491411603,"201051344000469","219011344069620",29.44,20.70,0,336.34,404.27,174.6,166.6,0.809,653451.1,653451.1,136,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411607,1820537.00
04/05/2017 13:00,2,5.709,ACTIVE,216.22,360.08,59.965,1491411603,"201051344000646","219011344069620",29.58,27.00,0,336.34,402.77,171.0,163.2,0.813,647079.9,647079.9,136,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411608,1820538.00
04/05/2017 13:00,2,5.596,ACTIVE,214.64,362.79,59.949,1491411603,"274151322000052","219011344069620",29.48,35.00,0,333.93,388.34,167.0,159.2,0.658,919645.2,919645.2,135,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411609,1820539.00
04/05/2017 13:00,2,5.873,ACTIVE,217.13,361.59,59.975,1491411603,"201051344000585","219011344069620",29.14,27.00,0,337.24,402.16,173.2,165.3,0.822,657884.2,657884.2,137,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411610,1820540.00
04/05/2017 13:00,2,5.754,ACTIVE,215.77,358.28,59.975,1491411603,"201051344001230","219011344069620",29.44,26.00,0,332.13,401.56,171.5,163.6,0.800,651392.8,651392.8,136,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411611,1820541.00
04/05/2017 13:00,2,5.723,ACTIVE,217.35,360.99,59.975,1491411603,"201051344000582","219011344069620",29.36,25.50,0,336.94,403.37,170.0,162.2,0.778,641432.0,641432.0,135,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411612,1820542.00
04/05/2017 13:00,2,5.734,ACTIVE,216.00,358.28,59.959,1491411603,"201051344000955","219011344069620",29.72,27.00,0,337.24,402.46,172.5,164.5,0.822,659582.5,659582.5,137,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411613,1820543.00
04/05/2017 13:00,2,3.748,ACTIVE,214.64,440.94,59.970,1491411603,"274151322000094","219011344069620",39.86,34.80,0,406.97,464.08,150.8,143.7,0.583,750767.7,750767.7,138,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411614,1820544.00
04/05/2017 13:00,2,5.812,ACTIVE,218.93,363.09,59.975,1491411603,"201051344000579","219011344069620",29.30,27.00,0,337.54,403.67,172.4,164.5,0.800,671025.9,671025.9,137,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411615,1820545.00
04/05/2017 13:00,2,5.748,ACTIVE,215.77,358.28,59.986,1491411603,"201051344000890","219011344069620",29.50,27.30,0,335.44,402.16,171.7,163.8,0.787,653387.6,653387.6,136,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411616,1820546.00
04/05/2017 13:00,2,5.775,ACTIVE,216.67,360.08,59.970,1491411603,"201051344000438","219011344069620",29.58,26.30,0,337.84,403.07,173.0,165.1,0.804,656303.8,656303.8,135,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411617,1820547.00
04/05/2017 13:00,2,5.770,ACTIVE,216.22,352.57,59.996,1491411603,"201051344000417","219011344069620",18.98,25.80,0,338.44,382.93,111.0,105.2,0.530,622940.4,622940.4,138,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411618,1820548.00
04/05/2017 13:00,2,5.539,ACTIVE,214.19,358.28,59.965,1491411603,"274151322000083","219011344069620",29.36,36.50,0,332.73,384.73,164.7,157.0,0.658,910494.0,910494.0,135,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411618,1820549.00
04/05/2017 13:00,2,5.873,ACTIVE,215.09,376.01,59.981,1491411603,"274151322000076","219011344069620",30.12,35.80,0,337.84,392.25,178.9,170.8,0.703,970211.3,970211.3,135,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411619,1820550.00
04/05/2017 13:00,2,5.889,ACTIVE,217.58,363.09,60.018,1491411603,"201051344000868","219011344069620",29.32,21.50,0,337.24,403.67,174.9,166.9,0.795,652127.8,652127.8,136,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411620,1820551.00
04/05/2017 13:00,2,5.846,ACTIVE,214.19,370.30,59.975,1491411603,"274151322000095","219011344069620",29.82,38.60,0,332.73,387.44,176.5,168.4,0.667,960964.2,960964.2,135,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411621,1820552.00
04/05/2017 13:00,2,6.016,ACTIVE,218.71,358.28,59.944,1491411603,"201051344000988","219011344069620",18.71,22.50,0,338.74,385.63,114.0,108.1,0.521,598061.2,598061.2,136,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411622,1820553.00
04/05/2017 13:00,2,5.844,ACTIVE,216.90,357.98,59.975,1491411603,"201051344001025","219011344069620",29.38,28.00,0,338.14,402.77,173.8,165.8,0.782,655490.4,655490.4,137,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411623,1820554.00
04/05/2017 13:00,2,5.773,ACTIVE,218.71,363.39,59.991,1491411603,"201051344000458","219011344069620",29.90,23.50,0,337.54,403.97,174.8,166.8,0.822,664383.3,664383.3,135,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411624,1820555.00
04/05/2017 13:00,2,5.822,ACTIVE,219.16,363.69,59.959,1491411603,"201051344000853","219011344069620",29.98,22.00,0,339.95,408.78,176.6,168.5,0.831,664659.2,664659.2,135,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411625,1820556.00
04/05/2017 13:00,2,5.779,ACTIVE,216.00,359.18,59.975,1491411603,"201051344000685","219011344069620",29.58,25.00,0,337.84,402.46,173.1,165.2,0.835,656457.6,656457.6,135,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411626,1820557.00
04/05/2017 13:00,2,5.777,ACTIVE,216.67,360.38,59.991,1491411603,"201051344000917","219011344069620",29.34,25.50,0,336.64,402.77,171.7,163.8,0.813,653108.5,653108.5,137,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411627,1820558.00
04/05/2017 13:00,2,5.707,ACTIVE,216.00,359.18,59.986,1491411603,"201051344001145","219011344069620",29.78,24.30,0,337.54,402.46,172.2,164.3,0.795,660938.2,660938.2,135,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411628,1820559.00
04/05/2017 13:00,2,5.824,ACTIVE,217.35,359.18,59.991,1491411603,"201051344000651","219011344069620",29.20,26.30,0,337.24,402.77,172.3,164.4,0.791,649632.4,649632.4,135,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411629,1820560.00
04/05/2017 13:00,2,5.473,ACTIVE,214.41,366.40,59.991,1491411603,"274151322000088","219011344069620",28.96,32.60,0,333.63,384.43,160.3,152.8,0.605,872393.6,872393.6,136,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411629,1820561.00
04/05/2017 13:00,2,3.746,ACTIVE,215.54,428.31,59.986,1491411603,"274151322000068","219011344069620",39.98,34.50,0,408.78,464.68,152.4,145.2,0.579,751352.5,751352.5,137,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411630,1820562.00
04/05/2017 13:00,2,5.732,ACTIVE,216.67,358.28,59.981,1491411603,"201051344001135","219011344069620",29.28,26.80,0,337.84,402.16,169.9,162.1,0.782,645445.2,645445.2,137,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411631,1820563.00
04/05/2017 13:00,2,5.740,ACTIVE,216.90,361.59,59.981,1491411603,"201051344000594","219011344069620",29.62,30.00,0,336.34,404.57,172.1,164.2,0.791,666131.8,666131.8,136,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411632,1820564.00
04/05/2017 13:00,2,5.781,ACTIVE,217.13,359.78,59.975,1491411603,"201051344001203","219011344069620",29.26,26.50,0,337.54,403.97,171.3,163.4,0.800,653952.0,653952.0,136,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411633,1820565.00
04/05/2017 13:00,2,5.531,ACTIVE,214.64,366.40,60.012,1491411603,"274151322000054","219011344069620",27.79,33.80,0,334.54,384.43,155.8,148.5,0.597,890701.2,890701.2,136,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411634,1820566.00
04/05/2017 13:00,2,5.803,ACTIVE,217.80,359.78,59.991,1491411603,"201051344000867","219011344069620",29.22,25.30,0,337.24,403.07,171.8,163.9,0.800,651176.7,651176.7,137,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411635,1820567.00
04/05/2017 13:00,2,5.703,ACTIVE,216.90,359.78,59.991,1491411603,"201051344001093","219011344069620",29.48,25.80,0,337.54,403.07,170.2,162.4,0.778,652801.4,652801.4,135,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411636,1820568.00
04/05/2017 13:00,2,5.770,ACTIVE,218.48,363.39,59.991,1491411603,"201051344000900","219011344069620",30.20,19.80,0,335.74,404.57,176.6,168.5,0.804,672333.8,672333.8,137,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411637,1820569.00
04/05/2017 13:00,2,5.785,ACTIVE,218.26,363.09,59.991,1491411603,"201051344000648","219011344069620",29.34,22.50,0,336.64,404.57,171.9,164.0,0.791,661940.0,661940.0,136,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411638,1820570.00
04/05/2017 13:00,2,5.855,ACTIVE,218.48,364.29,59.986,1491411603,"201051344000569","219011344069620",29.64,21.50,0,336.34,404.27,175.8,167.7,0.813,674559.2,674559.2,136,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411639,1820571.00
04/05/2017 13:00,2,5.762,ACTIVE,218.71,361.59,59.986,1491411603,"201051344000983","219011344069620",29.92,22.30,0,336.34,404.27,174.6,166.6,0.822,665293.6,665293.6,135,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411639,1820572.00
04/05/2017 13:00,2,5.775,ACTIVE,218.71,361.59,59.975,1491411603,"201051344001158","219011344069620",29.16,25.00,0,336.94,403.37,170.5,162.6,0.809,651171.0,651171.0,137,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411640,1820573.00
04/05/2017 13:00,2,5.738,ACTIVE,218.48,362.19,59.991,1491411603,"201051344000576","219011344069620",29.94,20.70,0,336.94,404.27,173.9,166.0,0.813,665151.7,665151.7,137,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411641,1820574.00
04/05/2017 13:00,2,5.412,ACTIVE,214.41,367.60,59.996,1491411603,"274151322000087","219011344069620",29.22,43.60,0,334.24,383.23,160.2,152.7,0.601,862609.1,862609.1,137,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491411642,1820575.00
04/05/2017 13:15,2,5.225,ACTIVE,218.03,360.69,59.949,1491412503,"201051344000645","219011344069620",29.42,23.50,0,336.34,400.96,155.7,148.4,0.707,664346.2,664346.2,137,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412505,1820576.00
04/05/2017 13:15,2,4.910,ACTIVE,214.41,361.89,59.954,1491412503,"274151322000085","219011344069620",27.83,34.80,0,334.84,380.82,138.5,131.7,0.526,888099.6,888099.6,136,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412505,1820577.00
04/05/2017 13:15,2,5.166,ACTIVE,217.35,359.78,59.965,1491412503,"201051344000633","219011344069620",29.44,26.80,0,336.34,400.36,154.0,146.7,0.747,650788.4,650788.4,137,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412506,1820578.00
04/05/2017 13:15,2,5.152,ACTIVE,218.26,363.09,59.965,1491412503,"201051344000469","219011344069620",29.72,22.00,0,336.64,401.56,155.1,147.8,0.747,653490.1,653490.1,137,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412507,1820579.00
04/05/2017 13:15,2,5.148,ACTIVE,216.22,357.38,59.954,1491412503,"201051344000646","219011344069620",29.60,26.30,0,337.24,401.56,154.3,147.1,0.729,647118.5,647118.5,137,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412508,1820580.00
04/05/2017 13:15,2,4.945,ACTIVE,214.19,348.36,59.944,1491412503,"274151322000052","219011344069620",29.76,33.30,0,333.63,385.03,148.8,141.7,0.579,919682.5,919682.5,136,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412509,1820581.00
04/05/2017 13:15,2,5.221,ACTIVE,217.35,362.19,60.002,1491412503,"201051344000585","219011344069620",29.52,26.00,0,337.54,400.66,156.1,148.7,0.720,657923.2,657923.2,138,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412510,1820582.00
04/05/2017 13:15,2,5.105,ACTIVE,215.77,356.48,59.949,1491412503,"201051344001230","219011344069620",29.86,25.50,0,332.43,400.36,154.4,147.1,0.720,651431.5,651431.5,137,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412511,1820583.00
04/05/2017 13:15,2,5.145,ACTIVE,217.35,359.48,59.949,1491412503,"201051344000582","219011344069620",29.44,25.80,0,336.94,401.56,153.2,146.0,0.703,641470.4,641470.4,136,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412512,1820584.00
04/05/2017 13:15,2,5.152,ACTIVE,216.22,356.78,59.959,1491412503,"201051344000955","219011344069620",29.84,26.30,0,337.54,401.56,155.7,148.4,0.738,659621.5,659621.5,138,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412513,1820585.00
04/05/2017 13:15,2,3.258,ACTIVE,214.19,445.75,59.949,1491412503,"274151322000094","219011344069620",40.47,33.30,0,406.97,464.68,133.1,126.6,0.513,750801.4,750801.4,139,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412514,1820586.00
04/05/2017 13:15,2,5.189,ACTIVE,218.26,361.29,59.965,1491412503,"201051344000579","219011344069620",29.22,28.00,0,337.24,400.66,153.6,146.3,0.707,671064.6,671064.6,138,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412515,1820587.00
04/05/2017 13:15,2,5.139,ACTIVE,216.00,356.78,59.944,1491412503,"201051344000890","219011344069620",29.80,26.30,0,336.64,401.56,155.2,147.8,0.707,653426.4,653426.4,137,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412516,1820588.00
04/05/2017 13:15,2,5.180,ACTIVE,216.67,358.28,59.954,1491412503,"201051344000438","219011344069620",29.78,26.30,0,338.44,401.86,156.1,148.7,0.729,656342.9,656342.9,136,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412516,1820589.00
04/05/2017 13:15,2,5.139,ACTIVE,216.45,352.87,59.959,1491412503,"201051344000417","219011344069620",19.32,25.30,0,338.44,382.63,100.6,95.1,0.482,622965.3,622965.3,139,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412517,1820590.00
04/05/2017 13:15,2,4.891,ACTIVE,213.96,352.57,59.949,1491412503,"274151322000083","219011344069620",29.74,35.60,0,333.33,383.23,147.4,140.4,0.583,910530.9,910530.9,136,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412518,1820591.00
04/05/2017 13:15,2,5.199,ACTIVE,214.87,360.38,59.954,1491412503,"274151322000076","219011344069620",30.43,33.80,0,338.14,389.84,160.2,152.7,0.619,970251.4,970251.4,136,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412519,1820592.00
04/05/2017 13:15,2,5.201,ACTIVE,217.13,358.88,59.986,1491412503,"201051344000868","219011344069620",29.50,22.30,0,336.64,402.16,155.4,148.1,0.707,652166.7,652166.7,137,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412520,1820593.00
04/05/2017 13:15,2,5.207,ACTIVE,214.19,362.79,59.949,1491412503,"274151322000095","219011344069620",30.00,37.50,0,332.43,385.63,158.2,150.7,0.592,961003.6,961003.6,136,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412521,1820594.00
04/05/2017 13:15,2,5.289,ACTIVE,218.03,354.97,59.949,1491412503,"201051344000988","219011344069620",18.94,24.00,0,339.04,383.53,101.6,96.1,0.460,598086.4,598086.4,137,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412522,1820595.00
04/05/2017 13:15,2,5.311,ACTIVE,216.90,358.28,59.944,1491412503,"201051344001025","219011344069620",29.20,27.80,0,338.14,402.16,157.1,149.7,0.712,655529.4,655529.4,138,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412523,1820596.00
04/05/2017 13:15,2,5.232,ACTIVE,218.26,361.29,59.949,1491412503,"201051344000458","219011344069620",29.32,24.50,0,337.54,400.96,155.3,148.0,0.734,664422.2,664422.2,136,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412524,1820597.00
04/05/2017 13:15,2,5.203,ACTIVE,218.71,360.99,59.954,1491412503,"201051344000853","219011344069620",29.92,21.50,0,338.74,402.16,157.6,150.2,0.738,664698.5,664698.5,136,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412525,1820598.00
04/05/2017 13:15,2,5.176,ACTIVE,216.00,358.58,59.949,1491412503,"201051344000685","219011344069620",29.90,24.80,0,337.84,401.26,156.6,149.3,0.756,656496.6,656496.6,136,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412526,1820599.00
04/05/2017 13:15,2,5.117,ACTIVE,217.13,357.38,59.975,1491412503,"201051344000917","219011344069620",30.00,26.00,0,336.64,401.26,155.4,148.1,0.729,653147.3,653147.3,138,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412527,1820600.00
04/05/2017 13:15,2,5.123,ACTIVE,216.22,357.38,59.959,1491412503,"201051344001145","219011344069620",30.08,23.50,0,338.44,401.86,156.0,148.6,0.716,660977.1,660977.1,136,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412528,1820601.00
04/05/2017 13:15,2,5.209,ACTIVE,217.35,360.69,59.965,1491412503,"201051344000651","219011344069620",29.56,26.80,0,336.94,400.36,155.9,148.5,0.712,649671.4,649671.4,136,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412529,1820602.00
04/05/2017 13:15,2,4.861,ACTIVE,213.96,354.07,59.949,1491412503,"274151322000088","219011344069620",29.26,32.00,0,332.73,385.63,144.1,137.2,0.544,872429.7,872429.7,137,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412530,1820603.00
04/05/2017 13:15,2,3.357,ACTIVE,215.09,427.11,59.954,1491412503,"274151322000068","219011344069620",39.72,32.60,0,407.27,465.28,135.7,129.0,0.513,751386.4,751386.4,138,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412530,1820604.00
04/05/2017 13:15,2,5.172,ACTIVE,216.90,357.98,59.938,1491412503,"201051344001135","219011344069620",29.46,26.00,0,338.14,401.26,154.3,147.0,0.707,645483.7,645483.7,138,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412531,1820605.00
04/05/2017 13:15,2,5.139,ACTIVE,216.67,357.38,59.954,1491412503,"201051344000594","219011344069620",29.64,29.50,0,337.54,402.46,154.2,146.9,0.712,666170.6,666170.6,137,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412532,1820606.00
04/05/2017 13:15,2,5.205,ACTIVE,217.13,357.38,59.949,1491412503,"201051344001203","219011344069620",29.42,27.50,0,337.84,401.86,155.1,147.7,0.720,653991.0,653991.0,137,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412533,1820607.00
04/05/2017 13:15,2,4.912,ACTIVE,214.41,351.07,59.912,1491412503,"274151322000054","219011344069620",28.23,32.80,0,332.73,382.63,140.4,133.6,0.535,890736.4,890736.4,137,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412534,1820608.00
04/05/2017 13:15,2,5.168,ACTIVE,217.58,359.18,59.959,1491412503,"201051344000867","219011344069620",29.30,25.80,0,337.84,400.96,153.3,146.0,0.694,651215.3,651215.3,138,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412535,1820609.00
04/05/2017 13:15,2,5.084,ACTIVE,217.13,360.08,59.949,1491412503,"201051344001093","219011344069620",29.86,25.50,0,337.24,400.66,153.7,146.5,0.703,652839.9,652839.9,136,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412536,1820610.00
04/05/2017 13:15,2,5.109,ACTIVE,217.80,360.08,59.959,1491412503,"201051344000900","219011344069620",30.32,21.00,0,336.04,402.16,156.8,149.4,0.725,672373.3,672373.3,138,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412537,1820611.00
04/05/2017 13:15,2,5.039,ACTIVE,217.80,360.08,59.954,1491412503,"201051344000648","219011344069620",29.86,23.50,0,337.24,400.96,152.3,145.1,0.707,661978.4,661978.4,137,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412538,1820612.00
04/05/2017 13:15,2,5.119,ACTIVE,218.03,360.08,59.959,1491412503,"201051344000569","219011344069620",30.20,21.50,0,336.34,401.56,156.6,149.3,0.738,674598.5,674598.5,137,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412539,1820613.00
04/05/2017 13:15,2,5.143,ACTIVE,218.26,360.99,59.991,1491412503,"201051344000983","219011344069620",29.84,22.50,0,336.64,401.56,155.4,148.0,0.716,665332.6,665332.6,136,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412540,1820614.00
04/05/2017 13:15,2,5.162,ACTIVE,218.26,360.69,59.954,1491412503,"201051344001158","219011344069620",29.08,25.80,0,337.24,400.66,152.0,144.8,0.703,651209.2,651209.2,138,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412541,1820615.00
04/05/2017 13:15,2,5.104,ACTIVE,218.26,360.99,59.954,1491412503,"201051344000576","219011344069620",29.94,21.80,0,337.54,401.56,154.7,147.4,0.712,665190.6,665190.6,138,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412542,1820616.00
04/05/2017 13:15,2,4.840,ACTIVE,214.19,350.17,59.959,1491412503,"274151322000087","219011344069620",29.24,42.00,0,333.93,385.03,143.3,136.4,0.544,862645.0,862645.0,138,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491412543,1820617.00
04/05/2017 13:30,2,4.652,ACTIVE,217.80,356.48,59.975,1491413403,"201051344000645","219011344069620",29.46,24.30,0,338.14,395.55,138.9,132.1,0.636,664381.2,664381.2,138,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413404,1820618.00
04/05/2017 13:30,2,4.318,ACTIVE,214.41,361.59,59.954,1491413403,"274151322000085","219011344069620",28.75,33.00,0,333.93,376.31,125.7,119.4,0.477,888130.9,888130.9,137,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413405,1820619.00
04/05/2017 13:30,2,4.631,ACTIVE,217.13,356.78,59.965,1491413403,"201051344000633","219011344069620",29.58,26.80,0,337.84,395.25,138.7,131.9,0.658,650823.2,650823.2,138,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413406,1820620.00
04/05/2017 13:30,2,4.617,ACTIVE,218.03,357.68,59.944,1491413403,"201051344000469","219011344069620",29.72,22.30,0,337.54,396.15,138.9,132.2,0.650,653525.1,653525.1,138,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413407,1820621.00
04/05/2017 13:30,2,4.621,ACTIVE,216.22,357.38,59.938,1491413403,"201051344000646","219011344069620",30.20,24.00,0,337.84,395.55,141.3,134.5,0.672,647153.8,647153.8,138,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413408,1820622.00
04/05/2017 13:30,2,4.408,ACTIVE,214.19,364.29,59.959,1491413403,"274151322000052","219011344069620",30.28,31.30,0,333.03,378.72,135.2,128.5,0.530,919716.3,919716.3,137,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413409,1820623.00
04/05/2017 13:30,2,4.707,ACTIVE,217.13,358.28,59.944,1491413403,"201051344000585","219011344069620",30.06,24.80,0,338.44,395.85,143.3,136.4,0.667,657959.0,657959.0,139,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413410,1820624.00
04/05/2017 13:30,2,4.623,ACTIVE,216.00,355.28,59.954,1491413403,"201051344001230","219011344069620",30.22,23.80,0,334.24,390.74,141.5,134.6,0.663,651466.7,651466.7,138,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413411,1820625.00
04/05/2017 13:30,2,4.658,ACTIVE,217.35,357.38,59.959,1491413403,"201051344000582","219011344069620",29.86,25.30,0,338.74,396.45,140.8,134.0,0.654,641505.5,641505.5,137,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413412,1820626.00
04/05/2017 13:30,2,4.656,ACTIVE,216.00,356.18,59.912,1491413403,"201051344000955","219011344069620",30.38,24.80,0,336.64,394.65,143.2,136.3,0.676,659657.2,659657.2,139,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413413,1820627.00
04/05/2017 13:30,2,2.955,ACTIVE,214.41,443.94,59.954,1491413403,"274151322000094","219011344069620",40.63,32.20,0,406.67,464.98,122.3,116.1,0.473,750831.7,750831.7,140,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413414,1820628.00
04/05/2017 13:30,2,4.611,ACTIVE,218.03,357.68,59.981,1491413403,"201051344000579","219011344069620",30.04,26.80,0,338.14,395.55,140.3,133.5,0.645,671099.6,671099.6,139,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413414,1820629.00
04/05/2017 13:30,2,4.715,ACTIVE,215.77,356.78,59.938,1491413403,"201051344000890","219011344069620",29.98,24.50,0,338.14,395.25,143.2,136.3,0.654,653461.9,653461.9,138,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413415,1820630.00
04/05/2017 13:30,2,4.662,ACTIVE,216.67,356.78,59.954,1491413403,"201051344000438","219011344069620",30.51,24.30,0,338.74,396.15,144.0,137.1,0.676,656378.6,656378.6,137,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413416,1820631.00
04/05/2017 13:30,2,4.607,ACTIVE,216.45,352.27,59.954,1491413403,"201051344000417","219011344069620",19.86,23.50,0,338.14,378.72,92.7,87.6,0.433,622988.1,622988.1,140,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413417,1820632.00
04/05/2017 13:30,2,4.422,ACTIVE,214.19,349.26,59.954,1491413403,"274151322000083","219011344069620",29.90,32.80,0,332.43,377.82,133.9,127.3,0.535,910564.2,910564.2,137,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413418,1820633.00
04/05/2017 13:30,2,4.693,ACTIVE,215.09,365.80,59.949,1491413403,"274151322000076","219011344069620",30.65,32.20,0,338.14,381.42,145.7,138.7,0.566,970287.7,970287.7,137,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413419,1820634.00
04/05/2017 13:30,2,4.682,ACTIVE,216.90,356.48,59.959,1491413403,"201051344000868","219011344069620",29.46,22.80,0,338.74,395.85,139.8,133.0,0.641,652201.7,652201.7,138,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413420,1820635.00
04/05/2017 13:30,2,4.605,ACTIVE,214.19,364.89,59.954,1491413403,"274151322000095","219011344069620",30.65,35.20,0,332.73,380.22,142.9,136.0,0.535,961039.3,961039.3,137,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413421,1820636.00
04/05/2017 13:30,2,4.734,ACTIVE,217.80,354.07,59.954,1491413403,"201051344000988","219011344069620",19.04,23.80,0,338.44,379.62,91.3,86.2,0.429,598109.1,598109.1,138,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413422,1820637.00
04/05/2017 13:30,2,4.756,ACTIVE,216.67,355.88,60.002,1491413403,"201051344001025","219011344069620",29.80,25.50,0,338.74,396.15,143.5,136.6,0.654,655565.1,655565.1,139,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413423,1820638.00
04/05/2017 13:30,2,4.637,ACTIVE,217.80,357.68,59.965,1491413403,"201051344000458","219011344069620",29.54,24.50,0,337.84,395.85,138.7,132.0,0.658,664457.0,664457.0,137,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413423,1820639.00
04/05/2017 13:30,2,4.617,ACTIVE,218.26,360.38,59.970,1491413403,"201051344000853","219011344069620",30.00,22.30,0,338.74,396.75,140.2,133.4,0.658,664733.8,664733.8,137,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413424,1820640.00
04/05/2017 13:30,2,4.648,ACTIVE,216.00,356.48,59.970,1491413403,"201051344000685","219011344069620",30.30,23.30,0,338.44,395.55,142.7,135.8,0.689,656532.2,656532.2,137,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413425,1820641.00
04/05/2017 13:30,2,4.615,ACTIVE,216.90,357.38,59.975,1491413403,"201051344000917","219011344069620",30.26,24.30,0,337.84,396.15,141.5,134.6,0.654,653182.6,653182.6,139,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413426,1820642.00
04/05/2017 13:30,2,4.605,ACTIVE,216.00,356.18,59.970,1491413403,"201051344001145","219011344069620",30.47,22.50,0,338.14,395.25,142.1,135.2,0.658,661012.7,661012.7,137,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413427,1820643.00
04/05/2017 13:30,2,4.658,ACTIVE,217.13,357.98,59.959,1491413403,"201051344000651","219011344069620",30.14,25.30,0,336.64,396.15,142.1,135.2,0.654,649706.9,649706.9,137,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413428,1820644.00
04/05/2017 13:30,2,4.277,ACTIVE,214.19,355.28,59.933,1491413403,"274151322000088","219011344069620",29.94,28.80,0,333.03,377.82,129.7,123.2,0.491,872462.3,872462.3,138,0,0,0,L,1151911521,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413429,1820645.00
04/05/2017 13:30,2,2.986,ACTIVE,215.09,428.01,59.954,1491413403,"274151322000068","219011344069620",40.12,31.50,0,407.27,469.79,121.5,115.3,0.460,751416.9,751416.9,139,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413430,1820646.00
04/05/2017 13:30,2,4.607,ACTIVE,216.45,355.58,59.959,1491413403,"201051344001135","219011344069620",30.14,25.00,0,339.04,395.25,140.7,133.9,0.658,645518.9,645518.9,139,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413431,1820647.00
04/05/2017 13:30,2,4.635,ACTIVE,216.45,356.18,59.975,1491413403,"201051344000594","219011344069620",29.68,29.00,0,337.54,395.85,139.3,132.5,0.641,666205.7,666205.7,138,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413432,1820648.00
04/05/2017 13:30,2,4.674,ACTIVE,216.90,356.18,59.965,1491413403,"201051344001203","219011344069620",29.98,26.30,0,339.04,396.15,141.8,135.0,0.667,654026.5,654026.5,138,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413432,1820649.00
04/05/2017 13:30,2,4.342,ACTIVE,214.19,351.67,59.959,1491413403,"274151322000054","219011344069620",29.00,30.50,0,332.13,377.22,127.4,121.0,0.477,890768.4,890768.4,138,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413433,1820650.00
04/05/2017 13:30,2,4.562,ACTIVE,217.13,356.18,59.970,1491413403,"201051344000867","219011344069620",29.86,26.50,0,338.14,394.95,138.1,131.3,0.632,651250.1,651250.1,139,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413434,1820651.00
04/05/2017 13:30,2,4.545,ACTIVE,216.90,357.38,60.012,1491413403,"201051344001093","219011344069620",30.38,24.50,0,338.44,395.55,139.8,133.0,0.641,652875.0,652875.0,137,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413435,1820652.00
04/05/2017 13:30,2,4.549,ACTIVE,217.35,357.38,59.965,1491413403,"201051344000900","219011344069620",30.40,20.70,0,336.64,397.05,140.0,133.2,0.658,672408.6,672408.6,139,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413436,1820653.00
04/05/2017 13:30,2,4.516,ACTIVE,217.35,358.28,59.991,1491413403,"201051344000648","219011344069620",30.00,23.50,0,338.14,396.15,137.2,130.5,0.619,662012.9,662012.9,138,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413437,1820654.00
04/05/2017 13:30,2,4.609,ACTIVE,217.58,357.38,59.975,1491413403,"201051344000569","219011344069620",30.04,22.00,0,338.14,396.75,140.3,133.5,0.636,674633.7,674633.7,138,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413438,1820655.00
04/05/2017 13:30,2,4.635,ACTIVE,217.80,357.98,59.965,1491413403,"201051344000983","219011344069620",29.76,23.00,0,338.14,396.75,139.7,132.9,0.663,665367.7,665367.7,137,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413439,1820656.00
04/05/2017 13:30,2,4.609,ACTIVE,217.80,356.48,59.959,1491413403,"201051344001158","219011344069620",29.50,25.30,0,338.44,395.25,137.6,130.9,0.658,651243.7,651243.7,139,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413440,1820657.00
04/05/2017 13:30,2,4.617,ACTIVE,218.03,359.78,59.954,1491413403,"201051344000576","219011344069620",29.62,22.30,0,337.84,396.15,138.5,131.8,0.650,665225.4,665225.4,139,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413441,1820658.00
04/05/2017 13:30,2,4.299,ACTIVE,214.19,363.69,59.959,1491413403,"274151322000087","219011344069620",29.80,39.80,0,333.33,376.62,129.7,123.2,0.491,862677.5,862677.5,139,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491413442,1820659.00
04/05/2017 13:45,2,5.150,ACTIVE,218.48,361.29,59.965,1491414303,"201051344000645","219011344069620",29.90,24.00,0,338.14,394.05,156.0,148.7,0.712,664415.8,664415.8,139,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414304,1820660.00
04/05/2017 13:45,2,4.834,ACTIVE,214.64,348.36,59.959,1491414303,"274151322000085","219011344069620",28.94,30.80,0,337.24,376.62,141.6,134.7,0.535,888162.1,888162.1,138,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414305,1820661.00
04/05/2017 13:45,2,5.111,ACTIVE,217.80,362.19,59.986,1491414303,"201051344000633","219011344069620",30.43,24.30,0,337.84,394.35,157.5,150.1,0.742,650857.9,650857.9,139,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414306,1820662.00
04/05/2017 13:45,2,5.133,ACTIVE,218.71,362.49,59.959,1491414303,"201051344000469","219011344069620",30.18,21.00,0,337.54,395.25,156.9,149.5,0.738,653559.8,653559.8,139,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414307,1820663.00
04/05/2017 13:45,2,5.168,ACTIVE,216.45,358.88,59.959,1491414303,"201051344000646","219011344069620",30.77,21.00,0,337.84,397.05,161.1,153.6,0.760,647189.3,647189.3,139,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414308,1820664.00
04/05/2017 13:45,2,4.900,ACTIVE,214.41,362.19,59.981,1491414303,"274151322000052","219011344069620",30.49,29.30,0,333.63,379.02,151.3,144.1,0.592,919749.8,919749.8,138,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414309,1820665.00
04/05/2017 13:45,2,5.256,ACTIVE,217.13,359.48,59.965,1491414303,"201051344000585","219011344069620",30.61,21.80,0,338.44,396.75,162.9,155.4,0.756,657995.0,657995.0,140,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414310,1820666.00
