ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 13:45,2,5.184,ACTIVE,216.00,357.98,60.012,1491414303,"201051344001230","219011344069620",30.43,21.30,0,333.93,391.94,159.7,152.2,0.742,651502.1,651502.1,139,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414311,1820667.00
04/05/2017 13:45,2,5.137,ACTIVE,217.58,358.58,59.928,1491414303,"201051344000582","219011344069620",30.63,22.80,0,338.74,397.05,159.4,151.9,0.712,641540.7,641540.7,138,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414312,1820668.00
04/05/2017 13:45,2,5.203,ACTIVE,216.22,359.18,59.975,1491414303,"201051344000955","219011344069620",30.75,22.30,0,337.54,395.25,162.1,154.5,0.751,659693.1,659693.1,140,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414313,1820669.00
04/05/2017 13:45,2,3.205,ACTIVE,214.41,452.36,59.975,1491414303,"274151322000094","219011344069620",41.69,29.30,0,419.60,474.60,133.8,127.2,0.526,750861.8,750861.8,141,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414314,1820670.00
04/05/2017 13:45,2,5.117,ACTIVE,218.26,360.69,59.965,1491414303,"201051344000579","219011344069620",30.55,24.30,0,338.44,395.85,158.4,150.9,0.738,671134.7,671134.7,140,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414315,1820671.00
04/05/2017 13:45,2,5.156,ACTIVE,216.22,358.28,59.986,1491414303,"201051344000890","219011344069620",30.83,21.50,0,337.54,395.85,160.9,153.4,0.742,653497.7,653497.7,139,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414315,1820672.00
04/05/2017 13:45,2,5.160,ACTIVE,216.90,360.69,59.986,1491414303,"201051344000438","219011344069620",31.07,21.80,0,339.04,397.35,162.3,154.8,0.756,656414.6,656414.6,138,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414316,1820673.00
04/05/2017 13:45,2,5.203,ACTIVE,216.67,353.77,59.975,1491414303,"201051344000417","219011344069620",19.82,21.00,0,338.14,378.42,104.4,98.9,0.495,623011.1,623011.1,141,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414317,1820674.00
04/05/2017 13:45,2,4.889,ACTIVE,213.96,367.30,59.959,1491414303,"274151322000083","219011344069620",30.16,31.30,0,333.03,378.42,149.3,142.2,0.588,910597.3,910597.3,138,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414318,1820675.00
04/05/2017 13:45,2,5.170,ACTIVE,215.32,369.40,59.991,1491414303,"274151322000076","219011344069620",31.09,29.30,0,338.14,382.33,162.6,155.0,0.632,970323.9,970323.9,138,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414319,1820676.00
04/05/2017 13:45,2,5.168,ACTIVE,217.35,358.88,59.981,1491414303,"201051344000868","219011344069620",29.98,22.00,0,337.84,395.85,156.9,149.6,0.716,652236.4,652236.4,139,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414320,1820677.00
04/05/2017 13:45,2,5.115,ACTIVE,214.19,351.97,59.970,1491414303,"274151322000095","219011344069620",31.01,32.40,0,332.73,380.52,160.3,152.8,0.610,961074.9,961074.9,138,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414321,1820678.00
04/05/2017 13:45,2,5.238,ACTIVE,218.48,357.08,59.981,1491414303,"201051344000988","219011344069620",19.52,22.50,0,338.44,379.92,103.6,98.0,0.473,598131.8,598131.8,139,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414322,1820679.00
04/05/2017 13:45,2,5.262,ACTIVE,217.13,360.08,59.970,1491414303,"201051344001025","219011344069620",30.63,23.50,0,338.44,396.45,163.1,155.5,0.742,655601.2,655601.2,140,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414323,1820680.00
04/05/2017 13:45,2,5.146,ACTIVE,218.03,361.29,59.965,1491414303,"201051344000458","219011344069620",30.04,23.80,0,338.44,394.65,156.6,149.2,0.742,664491.7,664491.7,138,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414323,1820681.00
04/05/2017 13:45,2,5.150,ACTIVE,218.93,361.89,59.975,1491414303,"201051344000853","219011344069620",30.10,22.00,0,338.74,395.55,156.9,149.5,0.738,664768.6,664768.6,138,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414324,1820682.00
04/05/2017 13:45,2,5.227,ACTIVE,216.22,358.88,59.959,1491414303,"201051344000685","219011344069620",30.71,20.00,0,338.14,396.75,162.6,155.0,0.782,656568.2,656568.2,138,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414325,1820683.00
04/05/2017 13:45,2,5.213,ACTIVE,217.35,359.78,59.970,1491414303,"201051344000917","219011344069620",30.51,22.00,0,337.24,396.75,161.1,153.6,0.742,653218.2,653218.2,140,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414326,1820684.00
04/05/2017 13:45,2,5.143,ACTIVE,216.22,358.88,59.981,1491414303,"201051344001145","219011344069620",31.05,20.30,0,338.14,396.75,161.8,154.3,0.742,661048.4,661048.4,138,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414327,1820685.00
04/05/2017 13:45,2,5.262,ACTIVE,217.58,359.48,59.970,1491414303,"201051344000651","219011344069620",30.65,22.30,0,338.44,396.75,163.4,155.8,0.742,649742.9,649742.9,138,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414328,1820686.00
04/05/2017 13:45,2,4.859,ACTIVE,214.19,350.17,59.965,1491414303,"274151322000088","219011344069620",29.94,27.00,0,333.03,377.82,147.2,140.2,0.548,872494.9,872494.9,139,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414329,1820687.00
04/05/2017 13:45,2,3.201,ACTIVE,215.54,452.96,59.970,1491414303,"274151322000068","219011344069620",42.20,29.50,0,417.49,476.71,137.8,131.1,0.526,751447.4,751447.4,140,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414330,1820688.00
04/05/2017 13:45,2,5.191,ACTIVE,216.90,358.88,59.970,1491414303,"201051344001135","219011344069620",30.73,22.80,0,338.44,396.75,161.5,154.0,0.747,645554.7,645554.7,140,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414331,1820689.00
04/05/2017 13:45,2,5.191,ACTIVE,216.90,358.88,60.007,1491414303,"201051344000594","219011344069620",30.49,26.00,0,337.24,397.05,160.4,152.9,0.742,666241.1,666241.1,139,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414332,1820690.00
04/05/2017 13:45,2,5.271,ACTIVE,217.35,357.98,59.981,1491414303,"201051344001203","219011344069620",30.43,24.00,0,339.34,397.35,162.4,154.9,0.765,654062.3,654062.3,139,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414332,1820691.00
04/05/2017 13:45,2,4.881,ACTIVE,214.64,354.97,59.970,1491414303,"274151322000054","219011344069620",29.46,28.30,0,333.63,378.42,145.7,138.7,0.544,890800.5,890800.5,139,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414333,1820692.00
04/05/2017 13:45,2,5.211,ACTIVE,217.58,359.18,59.986,1491414303,"201051344000867","219011344069620",29.82,25.50,0,338.14,395.25,157.4,150.0,0.720,651284.9,651284.9,140,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414334,1820693.00
04/05/2017 13:45,2,5.158,ACTIVE,217.35,359.78,59.975,1491414303,"201051344001093","219011344069620",30.71,21.30,0,338.44,396.45,160.4,152.9,0.725,652910.4,652910.4,138,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414335,1820694.00
04/05/2017 13:45,2,5.170,ACTIVE,218.03,360.08,59.954,1491414303,"201051344000900","219011344069620",30.12,22.00,0,337.84,395.85,157.6,150.2,0.725,672443.6,672443.6,140,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414336,1820695.00
04/05/2017 13:45,2,5.059,ACTIVE,217.80,358.58,59.965,1491414303,"201051344000648","219011344069620",30.43,23.30,0,338.14,395.25,155.9,148.6,0.720,662047.4,662047.4,139,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414337,1820696.00
04/05/2017 13:45,2,5.184,ACTIVE,218.26,358.28,59.986,1491414303,"201051344000569","219011344069620",29.92,22.50,0,337.54,395.25,156.9,149.6,0.729,674668.5,674668.5,139,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414338,1820697.00
04/05/2017 13:45,2,5.170,ACTIVE,218.48,359.48,59.991,1491414303,"201051344000983","219011344069620",30.10,22.30,0,337.84,395.55,157.6,150.2,0.742,665402.5,665402.5,138,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414339,1820698.00
04/05/2017 13:45,2,5.223,ACTIVE,218.48,362.19,59.986,1491414303,"201051344001158","219011344069620",29.82,23.30,0,337.54,395.25,157.6,150.2,0.729,651278.3,651278.3,140,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414340,1820699.00
04/05/2017 13:45,2,5.152,ACTIVE,218.48,360.38,59.986,1491414303,"201051344000576","219011344069620",29.96,23.00,0,337.54,395.25,156.4,149.0,0.729,665259.9,665259.9,140,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414341,1820700.00
04/05/2017 13:45,2,4.877,ACTIVE,214.41,363.09,59.975,1491414303,"274151322000087","219011344069620",29.96,36.50,0,334.84,377.52,148.0,140.9,0.557,862710.0,862710.0,140,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491414342,1820701.00
04/05/2017 14:00,2,5.074,ACTIVE,218.26,360.38,59.954,1491415203,"201051344000645","219011344069620",29.66,24.50,0,337.84,396.15,152.5,145.3,0.694,664453.2,664453.2,140,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415205,1820702.00
04/05/2017 14:00,2,4.709,ACTIVE,214.87,366.10,59.949,1491415203,"274151322000085","219011344069620",28.92,29.30,0,337.84,378.12,138.0,131.3,0.517,888196.1,888196.1,139,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415206,1820703.00
04/05/2017 14:00,2,5.051,ACTIVE,217.58,361.29,59.959,1491415203,"201051344000633","219011344069620",30.08,23.50,0,336.94,397.05,153.8,146.6,0.729,650895.7,650895.7,140,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415207,1820704.00
04/05/2017 14:00,2,5.012,ACTIVE,218.71,360.69,59.991,1491415203,"201051344000469","219011344069620",30.10,20.30,0,336.64,396.75,152.8,145.6,0.716,653597.3,653597.3,140,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415207,1820705.00
04/05/2017 14:00,2,5.100,ACTIVE,216.22,358.58,59.954,1491415203,"201051344000646","219011344069620",30.42,19.30,0,337.54,398.26,157.1,149.7,0.742,647227.9,647227.9,140,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415208,1820706.00
04/05/2017 14:00,2,4.820,ACTIVE,214.19,357.38,59.933,1491415203,"274151322000052","219011344069620",30.18,27.50,0,333.93,380.22,147.3,140.3,0.579,919786.2,919786.2,139,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415209,1820707.00
04/05/2017 14:00,2,5.199,ACTIVE,217.35,360.38,59.954,1491415203,"201051344000585","219011344069620",30.22,20.00,0,337.84,397.96,159.1,151.6,0.729,658034.1,658034.1,141,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415210,1820708.00
04/05/2017 14:00,2,4.986,ACTIVE,216.22,355.88,59.970,1491415203,"201051344001230","219011344069620",30.77,20.70,0,336.94,392.85,155.5,148.2,0.725,651540.4,651540.4,140,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415211,1820709.00
04/05/2017 14:00,2,5.068,ACTIVE,217.35,359.48,59.970,1491415203,"201051344000582","219011344069620",30.26,22.80,0,338.14,398.86,155.4,148.0,0.716,641579.0,641579.0,139,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415212,1820710.00
04/05/2017 14:00,2,5.062,ACTIVE,216.22,357.68,59.928,1491415203,"201051344000955","219011344069620",30.91,21.80,0,337.24,397.05,158.5,151.1,0.747,659732.1,659732.1,141,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415213,1820711.00
04/05/2017 14:00,2,3.250,ACTIVE,214.41,435.53,59.944,1491415203,"274151322000094","219011344069620",40.30,28.80,0,412.38,475.20,132.4,125.9,0.513,750894.5,750894.5,142,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415214,1820712.00
04/05/2017 14:00,2,5.016,ACTIVE,218.26,360.38,59.954,1491415203,"201051344000579","219011344069620",30.59,23.00,0,337.24,397.05,155.5,148.2,0.716,671172.8,671172.8,141,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415215,1820713.00
04/05/2017 14:00,2,5.100,ACTIVE,216.00,356.78,59.938,1491415203,"201051344000890","219011344069620",30.49,21.30,0,338.14,397.66,157.5,150.1,0.712,653536.5,653536.5,140,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415216,1820714.00
04/05/2017 14:00,2,5.090,ACTIVE,216.67,359.18,59.912,1491415203,"201051344000438","219011344069620",30.81,20.30,0,338.74,398.56,158.8,151.4,0.738,656453.7,656453.7,139,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415216,1820715.00
04/05/2017 14:00,2,5.096,ACTIVE,216.67,353.77,59.912,1491415203,"201051344000417","219011344069620",19.78,19.50,0,338.74,379.62,102.1,96.6,0.477,623036.0,623036.0,142,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415217,1820716.00
04/05/2017 14:00,2,4.781,ACTIVE,214.19,365.19,59.959,1491415203,"274151322000083","219011344069620",30.12,30.00,0,332.73,379.92,145.8,138.8,0.575,910633.2,910633.2,139,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415218,1820717.00
04/05/2017 14:00,2,5.068,ACTIVE,215.32,350.77,59.949,1491415203,"274151322000076","219011344069620",30.93,28.30,0,338.44,385.63,158.8,151.4,0.619,970363.1,970363.1,139,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415219,1820718.00
04/05/2017 14:00,2,5.047,ACTIVE,217.13,357.08,59.938,1491415203,"201051344000868","219011344069620",29.96,21.50,0,338.44,397.05,153.2,145.9,0.694,652274.0,652274.0,140,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415220,1820719.00
04/05/2017 14:00,2,5.012,ACTIVE,214.41,366.10,59.944,1491415203,"274151322000095","219011344069620",30.81,31.00,0,332.43,382.03,156.4,149.0,0.592,961113.5,961113.5,139,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415221,1820720.00
04/05/2017 14:00,2,5.098,ACTIVE,218.26,356.18,59.970,1491415203,"201051344000988","219011344069620",19.50,21.00,0,338.14,380.82,100.7,95.3,0.455,598156.4,598156.4,140,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415222,1820721.00
04/05/2017 14:00,2,5.160,ACTIVE,216.90,357.68,59.933,1491415203,"201051344001025","219011344069620",30.42,22.00,0,338.44,398.26,159.0,151.6,0.712,655640.2,655640.2,141,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415223,1820722.00
04/05/2017 14:00,2,4.994,ACTIVE,218.26,360.99,59.949,1491415203,"201051344000458","219011344069620",30.14,24.00,0,337.84,396.45,152.5,145.3,0.720,664529.1,664529.1,139,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415224,1820723.00
04/05/2017 14:00,2,4.900,ACTIVE,218.93,361.89,59.954,1491415203,"201051344000853","219011344069620",30.57,21.80,0,339.04,397.35,151.7,144.5,0.707,664806.1,664806.1,139,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415225,1820724.00
04/05/2017 14:00,2,5.064,ACTIVE,216.22,359.48,59.959,1491415203,"201051344000685","219011344069620",30.75,19.80,0,338.14,397.96,157.7,150.2,0.756,656607.1,656607.1,139,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415226,1820725.00
04/05/2017 14:00,2,5.027,ACTIVE,217.35,359.48,59.981,1491415203,"201051344000917","219011344069620",30.59,22.30,0,337.54,397.66,155.7,148.4,0.729,653256.7,653256.7,141,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415227,1820726.00
04/05/2017 14:00,2,5.045,ACTIVE,216.45,357.98,59.949,1491415203,"201051344001145","219011344069620",30.63,19.00,0,337.84,397.96,156.5,149.1,0.716,661087.2,661087.2,139,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415228,1820727.00
04/05/2017 14:00,2,5.127,ACTIVE,217.35,359.48,59.949,1491415203,"201051344000651","219011344069620",30.43,22.30,0,337.84,398.26,158.0,150.6,0.729,649782.0,649782.0,139,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415229,1820728.00
04/05/2017 14:00,2,4.682,ACTIVE,214.41,361.59,59.949,1491415203,"274151322000088","219011344069620",30.02,26.00,0,333.63,379.02,142.3,135.4,0.535,872530.1,872530.1,140,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415230,1820729.00
04/05/2017 14:00,2,3.090,ACTIVE,215.54,459.57,59.949,1491415203,"274151322000068","219011344069620",42.30,28.00,0,414.79,475.50,132.4,125.9,0.495,751480.4,751480.4,141,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415231,1820730.00
04/05/2017 14:00,2,5.070,ACTIVE,216.90,358.28,59.965,1491415203,"201051344001135","219011344069620",30.45,21.00,0,339.04,397.96,156.4,149.0,0.720,645593.3,645593.3,141,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415232,1820731.00
04/05/2017 14:00,2,5.027,ACTIVE,216.90,358.88,59.959,1491415203,"201051344000594","219011344069620",30.55,24.50,0,337.54,398.26,155.5,148.2,0.712,666279.5,666279.5,140,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415233,1820732.00
04/05/2017 14:00,2,5.064,ACTIVE,217.35,359.78,59.922,1491415203,"201051344001203","219011344069620",30.51,23.00,0,338.14,398.26,156.6,149.2,0.725,654101.1,654101.1,140,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415234,1820733.00
04/05/2017 14:00,2,4.721,ACTIVE,214.64,356.18,59.954,1491415203,"274151322000054","219011344069620",29.38,27.00,0,333.63,379.32,140.3,133.5,0.526,890835.3,890835.3,140,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415235,1820734.00
04/05/2017 14:00,2,5.000,ACTIVE,217.58,358.88,59.954,1491415203,"201051344000867","219011344069620",30.02,24.50,0,337.84,396.75,152.0,144.8,0.689,651322.5,651322.5,141,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415236,1820735.00
04/05/2017 14:00,2,4.949,ACTIVE,217.35,358.88,59.986,1491415203,"201051344001093","219011344069620",30.75,21.00,0,338.44,397.66,154.2,146.9,0.698,652948.7,652948.7,139,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415237,1820736.00
04/05/2017 14:00,2,5.021,ACTIVE,217.80,360.08,59.970,1491415203,"201051344000900","219011344069620",29.88,22.00,0,336.64,396.75,152.1,144.9,0.694,672481.2,672481.2,141,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415237,1820737.00
04/05/2017 14:00,2,4.893,ACTIVE,217.58,358.58,59.959,1491415203,"201051344000648","219011344069620",30.45,22.50,0,337.84,396.75,150.8,143.7,0.703,662084.7,662084.7,140,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415238,1820738.00
04/05/2017 14:00,2,5.018,ACTIVE,218.26,359.78,59.981,1491415203,"201051344000569","219011344069620",29.76,22.80,0,337.84,396.45,151.1,143.9,0.703,674705.9,674705.9,140,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415239,1820739.00
04/05/2017 14:00,2,4.979,ACTIVE,218.48,358.88,59.975,1491415203,"201051344000983","219011344069620",30.06,22.80,0,337.54,397.05,151.6,144.4,0.716,665440.0,665440.0,139,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415240,1820740.00
04/05/2017 14:00,2,5.027,ACTIVE,218.48,361.89,59.965,1491415203,"201051344001158","219011344069620",29.72,22.30,0,337.54,396.45,151.4,144.2,0.707,651315.9,651315.9,141,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415241,1820741.00
04/05/2017 14:00,2,4.959,ACTIVE,218.48,361.59,59.981,1491415203,"201051344000576","219011344069620",29.86,23.00,0,337.54,396.15,149.9,142.8,0.694,665297.1,665297.1,141,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415242,1820742.00
04/05/2017 14:00,2,4.646,ACTIVE,214.64,357.98,59.954,1491415203,"274151322000087","219011344069620",30.08,34.80,0,336.64,378.42,141.5,134.6,0.535,862745.1,862745.1,141,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491415243,1820743.00
04/05/2017 14:15,2,5.150,ACTIVE,218.03,357.38,59.996,1491416104,"201051344000645","219011344069620",29.46,24.80,0,338.44,394.05,153.6,146.3,0.698,664489.1,664489.1,141,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416105,1820744.00
04/05/2017 14:15,2,4.793,ACTIVE,214.41,350.47,59.954,1491416104,"274151322000085","219011344069620",28.82,28.30,0,334.84,376.31,139.9,133.2,0.530,888228.6,888228.6,140,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416106,1820745.00
04/05/2017 14:15,2,5.102,ACTIVE,217.35,359.18,59.996,1491416104,"201051344000633","219011344069620",30.00,23.30,0,336.94,394.95,155.0,147.7,0.734,650931.9,650931.9,141,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416107,1820746.00
04/05/2017 14:15,2,5.129,ACTIVE,218.48,362.49,59.996,1491416104,"201051344000469","219011344069620",29.64,21.30,0,337.54,395.25,154.0,146.7,0.720,653633.3,653633.3,141,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416108,1820747.00
04/05/2017 14:15,2,5.172,ACTIVE,216.22,358.58,59.996,1491416104,"201051344000646","219011344069620",30.32,18.70,0,337.54,396.75,158.9,151.4,0.738,647264.9,647264.9,141,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416108,1820748.00
04/05/2017 14:15,2,4.875,ACTIVE,214.19,355.28,59.986,1491416104,"274151322000052","219011344069620",30.36,27.00,0,333.63,378.72,149.8,142.7,0.588,919820.9,919820.9,140,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416109,1820749.00
04/05/2017 14:15,2,5.262,ACTIVE,217.35,358.88,60.028,1491416104,"201051344000585","219011344069620",30.20,20.30,0,338.14,396.45,160.9,153.3,0.747,658071.6,658071.6,142,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416110,1820750.00
04/05/2017 14:15,2,5.131,ACTIVE,216.00,355.88,60.012,1491416104,"201051344001230","219011344069620",30.43,20.00,0,337.24,391.34,158.1,150.7,0.738,651577.1,651577.1,141,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416111,1820751.00
04/05/2017 14:15,2,5.137,ACTIVE,217.58,358.28,60.002,1491416104,"201051344000582","219011344069620",30.30,22.50,0,338.44,397.05,157.5,150.1,0.720,641615.7,641615.7,140,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416112,1820752.00
04/05/2017 14:15,2,5.152,ACTIVE,216.22,357.98,60.012,1491416104,"201051344000955","219011344069620",30.65,20.00,0,338.14,395.25,159.9,152.5,0.751,659769.4,659769.4,142,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416113,1820753.00
04/05/2017 14:15,2,3.295,ACTIVE,213.96,437.03,59.991,1491416104,"274151322000094","219011344069620",40.51,27.80,0,416.29,473.40,135.4,128.8,0.526,750925.7,750925.7,143,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416114,1820754.00
04/05/2017 14:15,2,5.111,ACTIVE,218.03,360.69,59.991,1491416104,"201051344000579","219011344069620",30.08,22.80,0,338.14,395.55,155.7,148.4,0.729,671209.3,671209.3,142,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416115,1820755.00
04/05/2017 14:15,2,5.205,ACTIVE,216.00,358.28,59.996,1491416104,"201051344000890","219011344069620",30.20,21.00,0,337.84,395.85,159.2,151.7,0.725,653573.6,653573.6,141,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416116,1820756.00
04/05/2017 14:15,2,5.152,ACTIVE,216.90,359.18,59.996,1491416104,"201051344000438","219011344069620",30.71,21.00,0,338.74,397.05,160.2,152.7,0.738,656491.2,656491.2,140,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416117,1820757.00
04/05/2017 14:15,2,5.156,ACTIVE,216.45,353.17,60.002,1491416104,"201051344000417","219011344069620",19.72,19.00,0,338.44,379.02,103.0,97.5,0.486,623059.9,623059.9,143,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416118,1820758.00
04/05/2017 14:15,2,4.836,ACTIVE,214.19,351.07,59.991,1491416104,"274151322000083","219011344069620",30.18,29.80,0,333.03,378.12,147.7,140.6,0.588,910667.6,910667.6,140,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416118,1820759.00
04/05/2017 14:15,2,5.092,ACTIVE,215.32,350.17,60.002,1491416104,"274151322000076","219011344069620",31.15,28.00,0,338.14,383.83,160.5,153.0,0.623,970400.5,970400.5,140,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416119,1820760.00
04/05/2017 14:15,2,5.133,ACTIVE,216.90,359.18,60.002,1491416104,"201051344000868","219011344069620",29.60,22.30,0,338.44,394.65,153.9,146.6,0.703,652310.0,652310.0,141,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416120,1820761.00
04/05/2017 14:15,2,5.137,ACTIVE,213.96,358.88,59.965,1491416104,"274151322000095","219011344069620",30.49,30.30,0,332.73,380.82,158.5,151.1,0.601,961150.4,961150.4,140,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416121,1820762.00
04/05/2017 14:15,2,5.195,ACTIVE,218.03,356.18,60.007,1491416104,"201051344000988","219011344069620",19.26,22.00,0,338.14,378.72,101.4,96.0,0.473,598180.0,598180.0,141,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416122,1820763.00
04/05/2017 14:15,2,5.230,ACTIVE,216.90,358.58,60.039,1491416104,"201051344001025","219011344069620",30.28,21.00,0,338.74,396.75,160.3,152.8,0.729,655677.7,655677.7,142,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416123,1820764.00
04/05/2017 14:15,2,5.062,ACTIVE,218.03,360.69,60.028,1491416104,"201051344000458","219011344069620",29.94,24.50,0,337.84,394.65,153.5,146.3,0.712,664565.0,664565.0,140,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416124,1820765.00
04/05/2017 14:15,2,5.088,ACTIVE,218.48,361.29,60.002,1491416104,"201051344000853","219011344069620",29.82,22.50,0,339.04,394.65,153.7,146.4,0.716,664842.0,664842.0,140,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416125,1820766.00
04/05/2017 14:15,2,5.150,ACTIVE,216.00,359.78,60.007,1491416104,"201051344000685","219011344069620",30.65,19.30,0,338.44,396.45,159.7,152.2,0.769,656644.4,656644.4,140,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416126,1820767.00
04/05/2017 14:15,2,5.066,ACTIVE,217.13,359.18,60.002,1491416104,"201051344000917","219011344069620",30.77,22.00,0,337.84,396.45,157.8,150.4,0.729,653293.7,653293.7,142,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416127,1820768.00
04/05/2017 14:15,2,5.117,ACTIVE,216.45,360.99,59.991,1491416104,"201051344001145","219011344069620",30.59,19.30,0,339.04,396.75,158.6,151.1,0.734,661124.3,661124.3,140,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416127,1820769.00
04/05/2017 14:15,2,5.176,ACTIVE,217.13,359.18,59.975,1491416104,"201051344000651","219011344069620",30.42,21.80,0,338.44,396.45,159.3,151.8,0.725,649819.4,649819.4,140,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416128,1820770.00
04/05/2017 14:15,2,4.736,ACTIVE,213.96,360.08,59.991,1491416104,"274151322000088","219011344069620",30.02,25.30,0,333.03,377.82,144.0,137.1,0.539,872563.8,872563.8,141,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416129,1820771.00
04/05/2017 14:15,2,3.129,ACTIVE,215.32,450.26,59.996,1491416104,"274151322000068","219011344069620",42.02,27.80,0,418.70,475.50,133.1,126.6,0.513,751511.9,751511.9,142,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416130,1820772.00
04/05/2017 14:15,2,5.082,ACTIVE,216.67,358.88,60.007,1491416104,"201051344001135","219011344069620",30.53,21.30,0,339.04,395.85,157.2,149.8,0.729,645630.3,645630.3,142,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416131,1820773.00
04/05/2017 14:15,2,5.070,ACTIVE,216.45,358.28,59.986,1491416104,"201051344000594","219011344069620",30.28,24.00,0,337.84,395.85,155.4,148.1,0.720,666316.2,666316.2,141,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416132,1820774.00
04/05/2017 14:15,2,5.092,ACTIVE,217.35,359.18,59.996,1491416104,"201051344001203","219011344069620",30.61,22.00,0,338.74,397.35,157.8,150.4,0.742,654138.3,654138.3,141,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416133,1820775.00
04/05/2017 14:15,2,4.803,ACTIVE,214.19,350.77,59.954,1491416104,"274151322000054","219011344069620",29.24,26.30,0,333.33,378.42,142.1,135.2,0.539,890868.6,890868.6,141,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416134,1820776.00
04/05/2017 14:15,2,5.062,ACTIVE,217.13,357.98,60.023,1491416104,"201051344000867","219011344069620",29.90,24.80,0,338.44,394.35,153.1,145.9,0.698,651358.5,651358.5,142,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416135,1820777.00
04/05/2017 14:15,2,5.111,ACTIVE,217.13,360.99,60.002,1491416104,"201051344001093","219011344069620",30.32,21.00,0,338.14,395.85,156.9,149.5,0.707,652985.4,652985.4,140,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416136,1820778.00
04/05/2017 14:15,2,5.121,ACTIVE,217.80,358.88,59.996,1491416104,"201051344000900","219011344069620",29.70,22.80,0,337.24,394.95,154.1,146.8,0.703,672517.3,672517.3,142,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416137,1820779.00
04/05/2017 14:15,2,5.051,ACTIVE,217.80,360.69,59.991,1491416104,"201051344000648","219011344069620",29.70,23.30,0,338.44,394.95,151.9,144.7,0.707,662120.3,662120.3,141,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416138,1820780.00
04/05/2017 14:15,2,5.061,ACTIVE,218.03,359.48,59.996,1491416104,"201051344000569","219011344069620",29.96,22.80,0,337.84,395.25,153.5,146.2,0.712,674741.7,674741.7,141,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416138,1820781.00
04/05/2017 14:15,2,5.055,ACTIVE,218.26,358.58,59.965,1491416104,"201051344000983","219011344069620",30.02,23.30,0,337.84,395.85,153.7,146.4,0.712,665475.9,665475.9,140,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416139,1820782.00
04/05/2017 14:15,2,5.076,ACTIVE,218.26,359.48,59.981,1491416104,"201051344001158","219011344069620",29.88,21.80,0,337.84,394.35,153.7,146.4,0.725,651351.7,651351.7,142,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416140,1820783.00
04/05/2017 14:15,2,5.080,ACTIVE,218.26,361.59,59.991,1491416104,"201051344000576","219011344069620",29.62,24.30,0,337.54,394.35,152.5,145.2,0.707,665332.6,665332.6,142,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416141,1820784.00
04/05/2017 14:15,2,4.807,ACTIVE,214.41,365.80,60.002,1491416104,"274151322000087","219011344069620",29.76,33.50,0,334.54,376.92,144.9,137.9,0.539,862778.7,862778.7,142,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491416142,1820785.00
04/05/2017 14:30,2,5.475,ACTIVE,218.48,360.99,59.996,1491417003,"201051344000645","219011344069620",29.46,25.80,0,337.54,396.75,163.5,155.9,0.734,664526.6,664526.6,142,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417005,1820786.00
04/05/2017 14:30,2,5.180,ACTIVE,214.64,352.57,59.986,1491417003,"274151322000085","219011344069620",28.47,27.30,0,333.33,379.02,149.3,142.2,0.570,888262.9,888262.9,141,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417005,1820787.00
04/05/2017 14:30,2,5.484,ACTIVE,218.03,361.89,59.991,1491417003,"201051344000633","219011344069620",29.70,23.80,0,336.94,397.96,165.0,157.3,0.800,650969.8,650969.8,142,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417007,1820788.00
04/05/2017 14:30,2,5.426,ACTIVE,218.71,362.19,59.991,1491417003,"201051344000469","219011344069620",29.80,21.50,0,337.54,398.26,163.8,156.1,0.773,653670.9,653670.9,142,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417008,1820789.00
04/05/2017 14:30,2,5.488,ACTIVE,216.45,360.38,60.007,1491417003,"201051344000646","219011344069620",30.42,19.50,0,337.84,400.36,169.0,161.2,0.813,647303.8,647303.8,142,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417009,1820790.00
04/05/2017 14:30,2,5.217,ACTIVE,214.41,369.70,59.996,1491417003,"274151322000052","219011344069620",30.28,26.50,0,332.73,381.42,159.8,152.3,0.628,919857.6,919857.6,141,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417009,1820791.00
04/05/2017 14:30,2,5.596,ACTIVE,217.58,362.19,59.981,1491417003,"201051344000585","219011344069620",30.26,20.70,0,337.24,400.06,171.4,163.5,0.791,658111.0,658111.0,143,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417010,1820792.00
04/05/2017 14:30,2,5.463,ACTIVE,216.22,359.18,59.991,1491417003,"201051344001230","219011344069620",30.55,19.80,0,332.13,398.56,168.9,161.1,0.791,651615.9,651615.9,142,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417011,1820793.00
04/05/2017 14:30,2,5.541,ACTIVE,217.80,363.99,60.002,1491417003,"201051344000582","219011344069620",30.14,21.50,0,337.84,400.66,169.0,161.2,0.769,641654.4,641654.4,141,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417012,1820794.00
04/05/2017 14:30,2,5.541,ACTIVE,216.45,360.08,60.034,1491417003,"201051344000955","219011344069620",30.63,20.70,0,334.54,399.76,171.9,164.0,0.804,659808.7,659808.7,143,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417013,1820795.00
04/05/2017 14:30,2,3.418,ACTIVE,214.64,448.15,60.002,1491417003,"274151322000094","219011344069620",41.83,27.50,0,412.68,475.80,144.7,137.8,0.557,750958.8,750958.8,144,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417014,1820796.00
04/05/2017 14:30,2,5.549,ACTIVE,218.93,362.19,60.002,1491417003,"201051344000579","219011344069620",30.04,23.00,0,337.84,398.56,168.8,161.0,0.778,671247.6,671247.6,143,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417015,1820797.00
04/05/2017 14:30,2,5.602,ACTIVE,216.22,358.28,59.965,1491417003,"201051344000890","219011344069620",30.30,20.70,0,337.24,399.76,171.8,163.9,0.782,653612.8,653612.8,142,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417016,1820798.00
04/05/2017 14:30,2,5.508,ACTIVE,217.13,362.49,59.986,1491417003,"201051344000438","219011344069620",31.03,20.30,0,338.44,400.66,173.1,165.1,0.818,656530.6,656530.6,141,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417017,1820799.00
04/05/2017 14:30,2,5.455,ACTIVE,216.45,353.77,59.991,1491417003,"201051344000417","219011344069620",20.08,18.30,0,337.24,381.42,110.9,105.1,0.521,623085.1,623085.1,144,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417018,1820800.00
04/05/2017 14:30,2,5.268,ACTIVE,214.19,352.27,59.996,1491417003,"274151322000083","219011344069620",29.96,29.30,0,332.73,380.82,159.7,152.2,0.636,910704.0,910704.0,141,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417019,1820801.00
04/05/2017 14:30,2,5.514,ACTIVE,215.54,371.81,59.954,1491417003,"274151322000076","219011344069620",31.05,28.30,0,334.54,385.33,173.3,165.3,0.672,970440.1,970440.1,141,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417020,1820802.00
04/05/2017 14:30,2,5.492,ACTIVE,217.58,362.49,60.002,1491417003,"201051344000868","219011344069620",29.60,23.30,0,338.14,398.26,164.5,156.8,0.747,652347.7,652347.7,142,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417021,1820803.00
04/05/2017 14:30,2,5.492,ACTIVE,214.19,350.47,59.991,1491417003,"274151322000095","219011344069620",30.65,30.30,0,331.53,383.53,170.3,162.5,0.645,961189.5,961189.5,141,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417021,1820804.00
04/05/2017 14:30,2,5.580,ACTIVE,218.48,357.08,59.991,1491417003,"201051344000988","219011344069620",19.18,22.50,0,338.44,381.73,108.4,102.7,0.504,598204.7,598204.7,142,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417022,1820805.00
04/05/2017 14:30,2,5.641,ACTIVE,217.13,361.29,60.018,1491417003,"201051344001025","219011344069620",30.02,21.80,0,337.84,400.66,171.5,163.6,0.778,655717.1,655717.1,143,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417023,1820806.00
04/05/2017 14:30,2,5.516,ACTIVE,218.48,360.99,59.991,1491417003,"201051344000458","219011344069620",29.54,25.30,0,337.54,398.26,164.9,157.2,0.778,664602.7,664602.7,141,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417024,1820807.00
04/05/2017 14:30,2,5.535,ACTIVE,219.39,362.79,60.002,1491417003,"201051344000853","219011344069620",29.52,23.50,0,338.74,397.96,165.5,157.8,0.778,664879.8,664879.8,141,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417025,1820808.00
04/05/2017 14:30,2,5.574,ACTIVE,216.22,358.88,59.996,1491417003,"201051344000685","219011344069620",30.53,19.30,0,336.94,400.06,172.4,164.5,0.831,656683.8,656683.8,141,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417026,1820809.00
