ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 14:30,2,5.574,ACTIVE,217.35,360.99,60.002,1491417003,"201051344000917","219011344069620",30.30,22.30,0,337.24,399.76,171.1,163.2,0.804,653332.7,653332.7,143,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417027,1820810.00
04/05/2017 14:30,2,5.570,ACTIVE,216.22,360.69,59.986,1491417003,"201051344001145","219011344069620",30.47,19.80,0,338.74,400.66,171.9,164.0,0.791,661163.5,661163.5,141,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417028,1820811.00
04/05/2017 14:30,2,5.613,ACTIVE,217.58,362.19,60.002,1491417003,"201051344000651","219011344069620",30.32,22.00,0,337.24,400.66,172.3,164.4,0.778,649858.8,649858.8,141,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417029,1820812.00
04/05/2017 14:30,2,5.168,ACTIVE,214.19,352.57,59.996,1491417003,"274151322000088","219011344069620",29.82,25.00,0,332.43,380.22,156.0,148.6,0.588,872599.4,872599.4,142,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417029,1820813.00
04/05/2017 14:30,2,3.479,ACTIVE,215.32,441.84,59.996,1491417003,"274151322000068","219011344069620",41.63,27.50,0,417.79,477.31,146.6,139.5,0.557,751545.2,751545.2,143,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417030,1820814.00
04/05/2017 14:30,2,5.549,ACTIVE,217.13,359.18,60.002,1491417003,"201051344001135","219011344069620",30.22,21.80,0,337.84,400.36,169.7,161.9,0.782,645669.3,645669.3,143,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417031,1820815.00
04/05/2017 14:30,2,5.527,ACTIVE,217.13,359.78,59.996,1491417003,"201051344000594","219011344069620",30.22,23.80,0,336.64,400.36,169.1,161.3,0.778,666354.9,666354.9,142,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417032,1820816.00
04/05/2017 14:30,2,5.609,ACTIVE,217.58,360.99,59.986,1491417003,"201051344001203","219011344069620",30.12,22.80,0,337.24,400.36,171.1,163.2,0.804,654177.4,654177.4,142,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417033,1820817.00
04/05/2017 14:30,2,5.242,ACTIVE,214.41,348.66,59.986,1491417003,"274151322000054","219011344069620",29.04,26.50,0,332.73,380.22,154.2,146.9,0.583,890903.7,890903.7,142,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417034,1820818.00
04/05/2017 14:30,2,5.484,ACTIVE,218.03,360.08,60.002,1491417003,"201051344000867","219011344069620",29.86,25.50,0,339.04,398.26,165.8,158.1,0.747,651396.3,651396.3,143,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417035,1820819.00
04/05/2017 14:30,2,5.508,ACTIVE,217.35,362.19,59.986,1491417003,"201051344001093","219011344069620",30.32,21.30,0,337.24,399.16,169.1,161.3,0.769,653024.1,653024.1,141,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417036,1820820.00
04/05/2017 14:30,2,5.520,ACTIVE,218.26,362.19,59.991,1491417003,"201051344000900","219011344069620",29.68,24.00,0,336.94,397.96,165.9,158.2,0.760,672555.2,672555.2,143,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417037,1820821.00
04/05/2017 14:30,2,5.475,ACTIVE,218.48,362.79,60.002,1491417003,"201051344000648","219011344069620",29.54,23.80,0,338.14,398.26,163.8,156.2,0.756,662157.7,662157.7,142,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417038,1820822.00
04/05/2017 14:30,2,5.492,ACTIVE,218.71,363.09,59.970,1491417003,"201051344000569","219011344069620",29.58,23.80,0,337.54,397.96,164.4,156.8,0.756,674779.4,674779.4,142,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417039,1820823.00
04/05/2017 14:30,2,5.498,ACTIVE,218.71,361.59,60.023,1491417003,"201051344000983","219011344069620",29.60,24.50,0,337.54,398.26,164.7,157.1,0.778,665513.7,665513.7,141,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417039,1820824.00
04/05/2017 14:30,2,5.490,ACTIVE,218.93,361.29,59.954,1491417003,"201051344001158","219011344069620",29.64,22.80,0,337.54,397.96,164.7,157.1,0.765,651389.5,651389.5,143,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417040,1820825.00
04/05/2017 14:30,2,5.410,ACTIVE,218.93,363.69,59.996,1491417003,"201051344000576","219011344069620",29.70,25.00,0,336.94,397.35,162.8,155.2,0.765,665370.0,665370.0,143,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417041,1820826.00
04/05/2017 14:30,2,5.145,ACTIVE,214.41,362.49,59.991,1491417003,"274151322000087","219011344069620",29.86,34.00,0,333.03,381.73,155.3,148.0,0.583,862814.4,862814.4,143,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417042,1820827.00
04/05/2017 14:45,2,5.373,ACTIVE,218.48,360.69,59.949,1491417904,"201051344000645","219011344069620",29.86,26.30,0,337.54,398.86,162.4,154.9,0.738,664565.3,664565.3,143,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417905,1820828.00
04/05/2017 14:45,2,5.070,ACTIVE,214.41,362.49,59.991,1491417904,"274151322000085","219011344069620",28.67,27.30,0,334.24,381.12,147.2,140.2,0.561,888298.0,888298.0,142,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417906,1820829.00
04/05/2017 14:45,2,5.355,ACTIVE,217.58,362.19,59.981,1491417904,"201051344000633","219011344069620",30.32,23.30,0,336.64,399.76,164.3,156.7,0.782,651009.0,651009.0,143,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417907,1820830.00
04/05/2017 14:45,2,5.371,ACTIVE,218.48,361.59,59.981,1491417904,"201051344000469","219011344069620",30.04,21.30,0,337.24,400.06,163.3,155.7,0.782,653709.7,653709.7,143,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417908,1820831.00
04/05/2017 14:45,2,5.385,ACTIVE,216.22,359.18,59.981,1491417904,"201051344000646","219011344069620",30.71,19.00,0,336.64,401.86,167.4,159.7,0.795,647343.7,647343.7,143,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417909,1820832.00
04/05/2017 14:45,2,5.158,ACTIVE,214.19,354.97,59.986,1491417904,"274151322000052","219011344069620",30.16,27.30,0,332.73,382.93,157.5,150.1,0.619,919895.2,919895.2,142,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417910,1820833.00
04/05/2017 14:45,2,5.514,ACTIVE,217.35,362.19,59.981,1491417904,"201051344000585","219011344069620",30.22,20.00,0,337.24,401.26,168.7,160.9,0.782,658151.4,658151.4,144,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417910,1820834.00
04/05/2017 14:45,2,5.375,ACTIVE,216.00,356.48,60.034,1491417904,"201051344001230","219011344069620",30.22,19.50,0,337.24,399.46,164.5,156.9,0.769,651655.6,651655.6,143,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417911,1820835.00
04/05/2017 14:45,2,5.361,ACTIVE,217.35,359.18,59.991,1491417904,"201051344000582","219011344069620",30.26,22.50,0,337.24,402.46,164.3,156.7,0.756,641694.0,641694.0,142,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417912,1820836.00
04/05/2017 14:45,2,5.354,ACTIVE,216.22,357.68,59.991,1491417904,"201051344000955","219011344069620",30.81,20.70,0,337.84,400.36,167.0,159.3,0.791,659848.9,659848.9,144,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417913,1820837.00
04/05/2017 14:45,2,3.400,ACTIVE,213.96,451.16,59.986,1491417904,"274151322000094","219011344069620",41.03,28.30,0,413.29,474.00,142.0,135.1,0.548,750992.8,750992.8,145,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417914,1820838.00
04/05/2017 14:45,2,5.307,ACTIVE,218.48,360.38,59.970,1491417904,"201051344000579","219011344069620",30.55,23.50,0,337.24,400.66,164.2,156.6,0.769,671287.1,671287.1,144,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417915,1820839.00
04/05/2017 14:45,2,5.381,ACTIVE,216.00,358.28,59.986,1491417904,"201051344000890","219011344069620",30.40,20.00,0,338.14,400.66,165.7,158.0,0.760,653652.8,653652.8,143,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417916,1820840.00
04/05/2017 14:45,2,5.395,ACTIVE,216.90,359.48,59.991,1491417904,"201051344000438","219011344069620",30.55,20.30,0,337.84,401.86,167.1,159.3,0.773,656571.0,656571.0,142,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417917,1820841.00
04/05/2017 14:45,2,5.344,ACTIVE,216.22,353.47,59.981,1491417904,"201051344000417","219011344069620",19.86,18.70,0,338.44,381.73,107.5,101.9,0.504,623110.9,623110.9,145,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417918,1820842.00
04/05/2017 14:45,2,5.080,ACTIVE,213.74,360.69,59.965,1491417904,"274151322000083","219011344069620",30.06,29.50,0,332.43,382.03,154.7,147.3,0.614,910741.3,910741.3,142,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417919,1820843.00
04/05/2017 14:45,2,5.393,ACTIVE,214.64,371.21,59.981,1491417904,"274151322000076","219011344069620",30.73,28.00,0,338.14,387.74,167.7,160.0,0.650,970480.6,970480.6,142,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417920,1820844.00
04/05/2017 14:45,2,5.283,ACTIVE,217.13,359.48,59.986,1491417904,"201051344000868","219011344069620",30.02,22.50,0,337.84,400.36,160.5,153.0,0.734,652386.6,652386.6,143,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417921,1820845.00
04/05/2017 14:45,2,5.324,ACTIVE,213.51,359.48,59.975,1491417904,"274151322000095","219011344069620",30.69,29.80,0,332.13,384.73,165.4,157.7,0.632,961229.6,961229.6,142,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417922,1820846.00
04/05/2017 14:45,2,5.365,ACTIVE,217.80,356.48,59.986,1491417904,"201051344000988","219011344069620",19.32,21.80,0,338.74,382.93,105.1,99.5,0.491,598230.1,598230.1,143,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417922,1820847.00
04/05/2017 14:45,2,5.359,ACTIVE,216.45,359.18,59.965,1491417904,"201051344001025","219011344069620",30.43,21.00,0,338.14,401.86,165.3,157.6,0.751,655757.5,655757.5,144,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417923,1820848.00
04/05/2017 14:45,2,5.203,ACTIVE,218.03,360.69,59.986,1491417904,"201051344000458","219011344069620",30.10,25.50,0,336.34,399.46,158.7,151.2,0.751,664641.4,664641.4,142,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417924,1820849.00
04/05/2017 14:45,2,5.299,ACTIVE,218.71,362.49,59.991,1491417904,"201051344000853","219011344069620",29.52,23.80,0,340.55,400.66,158.4,151.0,0.742,664918.6,664918.6,142,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417925,1820850.00
04/05/2017 14:45,2,5.330,ACTIVE,216.00,358.58,59.986,1491417904,"201051344000685","219011344069620",30.30,19.30,0,338.74,401.86,163.5,155.9,0.791,656724.1,656724.1,142,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417926,1820851.00
04/05/2017 14:45,2,5.268,ACTIVE,216.90,359.18,59.981,1491417904,"201051344000917","219011344069620",30.36,21.80,0,337.24,401.26,161.9,154.4,0.756,653372.6,653372.6,144,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417927,1820852.00
04/05/2017 14:45,2,5.260,ACTIVE,216.22,358.58,59.991,1491417904,"201051344001145","219011344069620",30.55,19.30,0,337.84,401.86,162.8,155.3,0.747,661203.7,661203.7,142,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417928,1820853.00
04/05/2017 14:45,2,5.346,ACTIVE,217.35,359.18,59.981,1491417904,"201051344000651","219011344069620",30.36,21.50,0,336.94,401.56,164.3,156.7,0.751,649899.2,649899.2,142,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417929,1820854.00
04/05/2017 14:45,2,4.938,ACTIVE,213.96,357.98,59.996,1491417904,"274151322000088","219011344069620",29.76,25.50,0,333.03,381.42,148.7,141.6,0.561,872636.0,872636.0,143,0,0,0,L,1151911521,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417930,1820855.00
04/05/2017 14:45,2,3.398,ACTIVE,215.09,444.85,59.986,1491417904,"274151322000068","219011344069620",40.63,27.80,0,415.39,479.11,140.0,133.2,0.535,751579.5,751579.5,144,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417931,1820856.00
04/05/2017 14:45,2,5.279,ACTIVE,216.90,358.88,59.996,1491417904,"201051344000594","219011344069620",30.47,23.80,0,337.54,402.16,162.9,155.3,0.742,666394.7,666394.7,143,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417933,1820857.00
04/05/2017 14:45,2,5.367,ACTIVE,217.35,359.18,59.975,1491417904,"201051344001203","219011344069620",29.96,22.30,0,337.24,401.26,162.9,155.3,0.760,654217.5,654217.5,143,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417934,1820858.00
04/05/2017 14:45,2,4.973,ACTIVE,214.41,367.90,59.991,1491417904,"274151322000054","219011344069620",29.16,27.30,0,332.43,382.03,147.0,139.9,0.561,890939.7,890939.7,143,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417935,1820859.00
04/05/2017 14:45,2,5.266,ACTIVE,217.58,359.18,59.986,1491417904,"201051344000867","219011344069620",29.90,25.50,0,338.14,399.76,159.4,152.0,0.729,651435.2,651435.2,144,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417936,1820860.00
04/05/2017 14:45,2,5.277,ACTIVE,217.13,359.48,59.996,1491417904,"201051344001093","219011344069620",30.10,20.70,0,337.54,400.96,160.9,153.3,0.734,653063.6,653063.6,142,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417937,1820861.00
04/05/2017 14:45,2,5.258,ACTIVE,218.03,360.69,59.991,1491417904,"201051344000900","219011344069620",29.84,24.00,0,337.24,400.06,159.0,151.5,0.720,672594.1,672594.1,144,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417938,1820862.00
04/05/2017 14:45,2,5.199,ACTIVE,218.03,359.18,59.975,1491417904,"201051344000648","219011344069620",29.96,23.80,0,337.24,399.76,157.6,150.2,0.738,662196.2,662196.2,143,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417939,1820863.00
04/05/2017 14:45,2,5.188,ACTIVE,218.26,361.89,59.986,1491417904,"201051344000569","219011344069620",30.06,23.50,0,336.94,399.76,157.9,150.4,0.725,674818.1,674818.1,143,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417940,1820864.00
04/05/2017 14:45,2,5.273,ACTIVE,218.26,361.29,59.991,1491417904,"201051344000983","219011344069620",29.84,24.30,0,337.24,399.76,159.3,151.9,0.760,665552.5,665552.5,142,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417941,1820865.00
04/05/2017 14:45,2,5.258,ACTIVE,218.48,362.19,59.986,1491417904,"201051344001158","219011344069620",30.00,22.30,0,337.54,399.46,159.7,152.2,0.751,651428.3,651428.3,144,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417942,1820866.00
04/05/2017 14:45,2,5.311,ACTIVE,218.48,362.19,59.991,1491417904,"201051344000576","219011344069620",29.50,24.80,0,337.54,399.46,158.6,151.2,0.738,665408.4,665408.4,144,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417942,1820867.00
04/05/2017 14:45,2,5.006,ACTIVE,214.19,358.58,59.991,1491417904,"274151322000087","219011344069620",29.74,33.80,0,333.33,380.82,150.8,143.6,0.570,862850.9,862850.9,144,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417944,1820868.00
04/05/2017 14:45,2,5.342,ACTIVE,216.90,359.18,59.986,1491417904,"201051344001135","219011344069620",30.55,21.50,0,338.74,401.26,165.3,157.6,0.765,645709.7,645709.7,144,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491417944,1820869.00
04/05/2017 15:00,2,5.939,ACTIVE,219.39,362.79,59.986,1491418803,"201051344000645","219011344069620",29.40,26.30,0,338.14,402.16,176.8,168.7,0.800,664605.3,664605.3,144,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418804,1820870.00
04/05/2017 15:00,2,5.570,ACTIVE,215.32,366.40,59.981,1491418803,"274151322000085","219011344069620",28.45,27.00,0,335.44,385.33,160.3,152.8,0.605,888334.1,888334.1,143,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418805,1820871.00
04/05/2017 15:00,2,5.871,ACTIVE,218.71,364.89,60.002,1491418803,"201051344000633","219011344069620",30.02,23.50,0,336.64,402.46,178.5,170.4,0.849,651049.3,651049.3,144,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418806,1820872.00
04/05/2017 15:00,2,5.846,ACTIVE,219.84,365.49,59.981,1491418803,"201051344000469","219011344069620",29.90,21.00,0,336.94,402.46,176.9,168.8,0.831,653749.8,653749.8,144,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418807,1820873.00
04/05/2017 15:00,2,5.902,ACTIVE,217.58,360.99,59.981,1491418803,"201051344000646","219011344069620",30.24,18.70,0,337.24,403.37,180.6,172.4,0.849,647384.6,647384.6,144,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418808,1820874.00
04/05/2017 15:00,2,5.656,ACTIVE,215.54,354.37,59.981,1491418803,"274151322000052","219011344069620",30.02,27.50,0,333.03,388.64,171.8,163.8,0.672,919933.8,919933.8,143,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418809,1820875.00
04/05/2017 15:00,2,6.004,ACTIVE,218.48,363.69,59.965,1491418803,"201051344000585","219011344069620",30.16,20.70,0,336.64,402.77,183.3,175.0,0.849,658192.9,658192.9,145,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418810,1820876.00
04/05/2017 15:00,2,5.891,ACTIVE,217.13,361.89,59.975,1491418803,"201051344001230","219011344069620",30.14,20.30,0,334.54,402.77,179.9,171.7,0.831,651696.1,651696.1,144,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418811,1820877.00
04/05/2017 15:00,2,5.865,ACTIVE,218.71,364.29,59.986,1491418803,"201051344000582","219011344069620",30.26,22.30,0,336.34,403.37,179.7,171.5,0.813,641734.6,641734.6,143,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418812,1820878.00
04/05/2017 15:00,2,5.898,ACTIVE,217.13,361.29,59.975,1491418803,"201051344000955","219011344069620",30.45,20.70,0,337.54,403.37,181.8,173.5,0.853,659890.1,659890.1,145,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418813,1820879.00
04/05/2017 15:00,2,3.807,ACTIVE,215.09,444.24,59.970,1491418803,"274151322000094","219011344069620",40.41,27.50,0,411.78,473.40,156.0,148.6,0.601,751027.8,751027.8,146,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418813,1820880.00
04/05/2017 15:00,2,5.941,ACTIVE,219.61,363.69,59.975,1491418803,"201051344000579","219011344069620",29.92,23.00,0,338.14,407.57,180.0,171.8,0.831,671327.8,671327.8,145,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418814,1820881.00
04/05/2017 15:00,2,5.924,ACTIVE,217.13,360.99,59.965,1491418803,"201051344000890","219011344069620",30.20,21.00,0,337.84,403.37,181.1,172.9,0.818,653693.8,653693.8,144,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418815,1820882.00
04/05/2017 15:00,2,5.883,ACTIVE,217.80,362.19,59.986,1491418803,"201051344000438","219011344069620",30.71,20.00,0,336.94,403.67,182.9,174.6,0.857,656612.3,656612.3,143,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418816,1820883.00
04/05/2017 15:00,2,5.877,ACTIVE,217.58,356.48,59.986,1491418803,"201051344000417","219011344069620",19.74,18.70,0,338.14,383.23,117.5,111.5,0.548,623137.3,623137.3,146,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418817,1820884.00
04/05/2017 15:00,2,5.689,ACTIVE,215.09,366.70,59.996,1491418803,"274151322000083","219011344069620",29.54,29.50,0,332.73,387.44,170.2,162.3,0.676,910779.6,910779.6,143,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418818,1820885.00
04/05/2017 15:00,2,5.951,ACTIVE,216.22,361.29,59.975,1491418803,"274151322000076","219011344069620",30.73,28.80,0,338.14,392.25,185.0,176.6,0.716,970522.3,970522.3,143,0,0,0,L,1151911521,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418819,1820886.00
04/05/2017 15:00,2,5.959,ACTIVE,218.48,363.39,59.986,1491418803,"201051344000868","219011344069620",29.36,22.30,0,337.24,402.16,177.1,169.0,0.804,652426.8,652426.8,144,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418820,1820887.00
04/05/2017 15:00,2,5.928,ACTIVE,215.09,357.68,60.018,1491418803,"274151322000095","219011344069620",30.45,31.00,0,332.43,386.83,182.6,174.3,0.694,961270.7,961270.7,143,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418821,1820888.00
04/05/2017 15:00,2,5.930,ACTIVE,219.39,360.38,59.996,1491418803,"201051344000988","219011344069620",19.40,22.00,0,337.84,385.33,116.7,110.7,0.535,598256.4,598256.4,144,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418822,1820889.00
04/05/2017 15:00,2,6.018,ACTIVE,218.03,362.49,59.991,1491418803,"201051344001025","219011344069620",29.96,21.00,0,336.94,403.37,182.6,174.3,0.822,655799.0,655799.0,145,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418823,1820890.00
04/05/2017 15:00,2,5.924,ACTIVE,219.61,365.49,60.002,1491418803,"201051344000458","219011344069620",29.42,25.50,0,338.14,402.77,176.5,168.5,0.831,664681.6,664681.6,143,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418824,1820891.00
04/05/2017 15:00,2,5.973,ACTIVE,219.84,365.80,59.996,1491418803,"201051344000853","219011344069620",29.12,24.00,0,340.55,406.37,176.3,168.2,0.822,664958.7,664958.7,143,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418825,1820892.00
04/05/2017 15:00,2,5.951,ACTIVE,217.13,361.89,59.981,1491418803,"201051344000685","219011344069620",30.18,19.80,0,337.24,403.07,181.8,173.5,0.875,656765.4,656765.4,143,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418826,1820893.00
04/05/2017 15:00,2,5.879,ACTIVE,218.26,363.69,59.996,1491418803,"201051344000917","219011344069620",30.26,22.80,0,336.64,402.16,180.0,171.8,0.835,653413.6,653413.6,145,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418826,1820894.00
04/05/2017 15:00,2,5.920,ACTIVE,217.13,360.99,60.002,1491418803,"201051344001145","219011344069620",30.18,20.00,0,336.64,403.37,180.8,172.6,0.840,661244.7,661244.7,143,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418827,1820895.00
04/05/2017 15:00,2,5.973,ACTIVE,218.48,364.59,60.007,1491418803,"201051344000651","219011344069620",30.08,22.00,0,336.64,402.77,181.9,173.6,0.822,649940.7,649940.7,143,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418828,1820896.00
04/05/2017 15:00,2,5.510,ACTIVE,215.09,350.77,59.996,1491418803,"274151322000088","219011344069620",29.66,25.80,0,333.03,387.44,165.5,157.8,0.619,872673.5,872673.5,144,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418829,1820897.00
04/05/2017 15:00,2,3.678,ACTIVE,216.22,459.27,60.002,1491418803,"274151322000068","219011344069620",41.65,28.00,0,417.79,480.01,155.8,148.4,0.592,751614.7,751614.7,145,0,0,0,L,1151911521,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418830,1820898.00
04/05/2017 15:00,2,5.875,ACTIVE,218.03,361.89,59.991,1491418803,"201051344001135","219011344069620",30.18,21.00,0,337.54,402.46,179.6,171.4,0.831,645750.2,645750.2,145,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418831,1820899.00
04/05/2017 15:00,2,5.889,ACTIVE,217.80,360.99,60.002,1491418803,"201051344000594","219011344069620",30.24,23.30,0,336.64,403.97,180.3,172.1,0.818,666435.9,666435.9,144,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418832,1820900.00
04/05/2017 15:00,2,5.906,ACTIVE,218.48,362.49,60.018,1491418803,"201051344001203","219011344069620",30.08,22.30,0,337.24,402.16,179.8,171.6,0.835,654258.5,654258.5,144,0,0,0,L,1122011218,0,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418833,1820901.00
04/05/2017 15:00,2,5.580,ACTIVE,215.32,373.31,60.002,1491418803,"274151322000054","219011344069620",28.82,27.30,0,332.43,386.83,162.7,155.1,0.614,890976.7,890976.7,144,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418834,1820902.00
04/05/2017 15:00,2,5.865,ACTIVE,218.48,360.99,60.002,1491418803,"201051344000867","219011344069620",29.66,26.00,0,336.94,401.26,176.1,168.0,0.804,651475.5,651475.5,145,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418834,1820903.00
04/05/2017 15:00,2,5.762,ACTIVE,218.26,364.29,59.996,1491418803,"201051344001093","219011344069620",30.38,21.50,0,336.64,401.56,177.2,169.1,0.795,653104.1,653104.1,143,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418835,1820904.00
04/05/2017 15:00,2,5.809,ACTIVE,219.16,364.89,60.002,1491418803,"201051344000900","219011344069620",29.90,24.50,0,336.64,403.07,175.8,167.8,0.795,672634.4,672634.4,145,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418837,1820905.00
04/05/2017 15:00,2,5.748,ACTIVE,219.16,363.99,60.007,1491418803,"201051344000648","219011344069620",29.98,24.00,0,337.54,403.07,174.6,166.6,0.809,662236.2,662236.2,144,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418838,1820906.00
04/05/2017 15:00,2,5.881,ACTIVE,219.39,364.59,60.002,1491418803,"201051344000569","219011344069620",29.40,23.50,0,337.24,402.16,175.0,167.0,0.809,674858.0,674858.0,144,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418838,1820907.00
04/05/2017 15:00,2,5.881,ACTIVE,219.61,365.19,59.996,1491418803,"201051344000983","219011344069620",29.62,24.00,0,336.94,402.77,176.4,168.4,0.822,665592.7,665592.7,143,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418839,1820908.00
04/05/2017 15:00,2,5.857,ACTIVE,219.61,365.49,60.002,1491418803,"201051344001158","219011344069620",29.72,22.80,0,337.24,403.07,176.3,168.3,0.818,651468.4,651468.4,145,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418840,1820909.00
04/05/2017 15:00,2,5.900,ACTIVE,219.84,366.70,59.996,1491418803,"201051344000576","219011344069620",29.14,26.00,0,337.54,405.17,174.2,166.2,0.800,665448.1,665448.1,145,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418841,1820910.00
04/05/2017 15:00,2,5.529,ACTIVE,215.32,371.21,60.002,1491418803,"274151322000087","219011344069620",29.66,34.30,0,333.93,386.53,166.0,158.3,0.623,862888.4,862888.4,145,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491418842,1820911.00
04/05/2017 15:15,2,5.012,ACTIVE,218.48,359.48,59.965,1491419704,"201051344000645","219011344069620",29.42,26.50,0,338.14,404.87,149.4,142.3,0.681,664643.8,664643.8,145,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419705,1820912.00
04/05/2017 15:15,2,4.701,ACTIVE,214.87,357.98,59.959,1491419704,"274151322000085","219011344069620",28.61,27.50,0,338.74,385.03,136.1,129.4,0.521,888369.0,888369.0,144,0,0,0,L,1151911521,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419706,1820913.00
04/05/2017 15:15,2,4.996,ACTIVE,218.03,362.19,59.970,1491419704,"201051344000633","219011344069620",29.84,23.50,0,337.24,402.16,151.0,143.8,0.716,651088.1,651088.1,145,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419707,1820914.00
04/05/2017 15:15,2,5.002,ACTIVE,218.93,360.69,59.975,1491419704,"201051344000469","219011344069620",29.68,22.30,0,337.54,402.77,150.4,143.2,0.707,653788.3,653788.3,145,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419708,1820915.00
04/05/2017 15:15,2,5.051,ACTIVE,216.90,360.38,59.938,1491419704,"201051344000646","219011344069620",30.24,19.00,0,336.94,403.37,154.7,147.3,0.729,647424.1,647424.1,145,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419709,1820916.00
04/05/2017 15:15,2,4.824,ACTIVE,214.87,368.50,59.970,1491419704,"274151322000052","219011344069620",30.06,27.30,0,337.54,388.34,146.8,139.7,0.575,919971.2,919971.2,144,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419710,1820917.00
04/05/2017 15:15,2,5.215,ACTIVE,217.80,361.29,59.959,1491419704,"201051344000585","219011344069620",29.74,21.30,0,336.64,402.16,157.0,149.6,0.738,658233.0,658233.0,146,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419711,1820918.00
04/05/2017 15:15,2,5.039,ACTIVE,216.67,357.68,59.959,1491419704,"201051344001230","219011344069620",30.24,21.00,0,337.84,402.46,154.3,147.0,0.712,651735.2,651735.2,145,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419712,1820919.00
04/05/2017 15:15,2,5.090,ACTIVE,218.03,359.48,59.981,1491419704,"201051344000582","219011344069620",29.86,22.50,0,336.34,402.77,153.9,146.6,0.698,641773.7,641773.7,144,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419712,1820920.00
04/05/2017 15:15,2,5.057,ACTIVE,216.67,357.98,60.002,1491419704,"201051344000955","219011344069620",30.45,21.30,0,337.54,403.07,156.0,148.6,0.725,659929.8,659929.8,146,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419713,1820921.00
04/05/2017 15:15,2,3.258,ACTIVE,214.87,429.22,59.970,1491419704,"274151322000094","219011344069620",40.10,27.80,0,410.88,471.90,132.3,125.8,0.508,751061.6,751061.6,147,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419714,1820922.00
04/05/2017 15:15,2,5.031,ACTIVE,218.71,361.29,60.002,1491419704,"201051344000579","219011344069620",29.98,23.50,0,338.74,406.67,152.8,145.5,0.707,671366.9,671366.9,146,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419715,1820923.00
04/05/2017 15:15,2,5.109,ACTIVE,216.67,358.58,59.917,1491419704,"201051344000890","219011344069620",30.04,21.30,0,338.14,403.37,155.4,148.1,0.703,653733.3,653733.3,145,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419716,1820924.00
04/05/2017 15:15,2,5.059,ACTIVE,217.35,362.49,59.970,1491419704,"201051344000438","219011344069620",30.49,20.70,0,337.24,403.37,156.2,148.9,0.734,656652.1,656652.1,144,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419717,1820925.00
04/05/2017 15:15,2,5.051,ACTIVE,217.13,354.07,59.933,1491419704,"201051344000417","219011344069620",19.64,19.30,0,339.04,383.53,100.5,95.0,0.468,623162.7,623162.7,147,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419718,1820926.00
04/05/2017 15:15,2,4.771,ACTIVE,215.09,348.66,59.959,1491419704,"274151322000083","219011344069620",30.10,29.30,0,337.54,387.14,145.4,138.4,0.575,910816.6,910816.6,144,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419719,1820927.00
04/05/2017 15:15,2,5.059,ACTIVE,215.77,370.00,59.959,1491419704,"274151322000076","219011344069620",30.77,28.00,0,338.74,392.25,157.6,150.1,0.610,970562.5,970562.5,144,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419720,1820928.00
04/05/2017 15:15,2,5.031,ACTIVE,217.80,359.18,59.975,1491419704,"201051344000868","219011344069620",29.62,23.80,0,337.24,401.86,150.8,143.7,0.689,652465.3,652465.3,145,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419720,1820929.00
04/05/2017 15:15,2,5.072,ACTIVE,214.64,370.00,59.965,1491419704,"274151322000095","219011344069620",30.32,29.50,0,337.24,390.74,155.8,148.4,0.588,961310.5,961310.5,144,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419721,1820930.00
04/05/2017 15:15,2,5.062,ACTIVE,218.48,356.18,59.970,1491419704,"201051344000988","219011344069620",19.34,22.30,0,339.34,385.33,99.2,93.8,0.455,598281.5,598281.5,145,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419722,1820931.00
04/05/2017 15:15,2,5.195,ACTIVE,217.35,357.68,59.954,1491419704,"201051344001025","219011344069620",29.78,21.80,0,336.64,403.07,156.7,149.3,0.698,655838.9,655838.9,146,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419723,1820932.00
04/05/2017 15:15,2,4.984,ACTIVE,218.71,360.38,59.954,1491419704,"201051344000458","219011344069620",29.88,25.80,0,338.14,405.17,150.8,143.6,0.716,664720.0,664720.0,144,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419724,1820933.00
04/05/2017 15:15,2,5.000,ACTIVE,219.16,362.19,59.996,1491419704,"201051344000853","219011344069620",29.84,23.80,0,343.55,406.37,151.1,143.9,0.707,664997.1,664997.1,144,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419725,1820934.00
04/05/2017 15:15,2,5.090,ACTIVE,216.67,359.78,59.986,1491419704,"201051344000685","219011344069620",30.30,20.00,0,336.64,403.37,156.3,149.0,0.756,656805.1,656805.1,144,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419726,1820935.00
04/05/2017 15:15,2,5.061,ACTIVE,217.58,359.48,59.959,1491419704,"201051344000917","219011344069620",30.28,23.00,0,336.34,402.16,155.2,147.8,0.725,653452.9,653452.9,146,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419727,1820936.00
04/05/2017 15:15,2,5.084,ACTIVE,216.67,360.69,59.954,1491419704,"201051344001145","219011344069620",30.26,20.30,0,337.84,402.77,155.7,148.3,0.712,661284.3,661284.3,144,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419728,1820937.00
04/05/2017 15:15,2,5.189,ACTIVE,217.58,361.89,59.959,1491419704,"201051344000651","219011344069620",29.66,22.30,0,336.94,402.16,155.7,148.4,0.694,649980.5,649980.5,144,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419729,1820938.00
04/05/2017 15:15,2,4.668,ACTIVE,214.87,348.36,59.965,1491419704,"274151322000088","219011344069620",29.96,24.80,0,336.94,386.83,141.5,134.7,0.521,872709.6,872709.6,145,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419729,1820939.00
04/05/2017 15:15,2,3.141,ACTIVE,215.54,443.94,59.944,1491419704,"274151322000068","219011344069620",41.87,28.50,0,411.78,475.80,132.1,125.5,0.495,751648.7,751648.7,146,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419730,1820940.00
04/05/2017 15:15,2,5.002,ACTIVE,217.35,358.88,59.965,1491419704,"201051344001135","219011344069620",30.45,21.50,0,337.24,402.46,154.2,146.9,0.694,645789.6,645789.6,146,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419731,1820941.00
04/05/2017 15:15,2,5.061,ACTIVE,216.90,357.98,59.965,1491419704,"201051344000594","219011344069620",29.86,23.50,0,336.94,403.67,153.0,145.7,0.712,666475.2,666475.2,145,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419732,1820942.00
04/05/2017 15:15,2,5.105,ACTIVE,217.80,358.88,59.970,1491419704,"201051344001203","219011344069620",29.88,22.30,0,337.54,402.16,154.5,147.2,0.720,654297.8,654297.8,145,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419733,1820943.00
04/05/2017 15:15,2,4.742,ACTIVE,214.87,367.60,59.959,1491419704,"274151322000054","219011344069620",28.96,27.30,0,337.24,386.53,139.2,132.4,0.521,891012.2,891012.2,145,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419734,1820944.00
04/05/2017 15:15,2,4.945,ACTIVE,217.80,357.38,59.970,1491419704,"201051344000867","219011344069620",29.82,26.00,0,336.64,400.36,149.3,142.2,0.681,651513.9,651513.9,146,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419735,1820945.00
04/05/2017 15:15,2,4.961,ACTIVE,217.58,360.99,59.965,1491419704,"201051344001093","219011344069620",30.14,21.80,0,336.64,401.26,151.4,144.2,0.689,653142.8,653142.8,144,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419736,1820946.00
04/05/2017 15:15,2,4.990,ACTIVE,218.26,357.38,59.965,1491419704,"201051344000900","219011344069620",29.72,25.00,0,336.94,404.27,150.2,143.0,0.685,672672.8,672672.8,146,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419737,1820947.00
04/05/2017 15:15,2,4.947,ACTIVE,218.03,359.18,59.996,1491419704,"201051344000648","219011344069620",29.48,24.30,0,337.24,402.46,147.7,140.6,0.672,662274.2,662274.2,145,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419738,1820948.00
04/05/2017 15:15,2,4.969,ACTIVE,218.48,360.08,59.991,1491419704,"201051344000569","219011344069620",29.62,24.00,0,337.24,401.86,149.0,141.9,0.685,674896.2,674896.2,145,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419739,1820949.00
04/05/2017 15:15,2,4.961,ACTIVE,218.71,360.08,59.938,1491419704,"201051344000983","219011344069620",29.70,24.80,0,337.24,404.57,149.2,142.1,0.707,665631.0,665631.0,144,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419740,1820950.00
04/05/2017 15:15,2,4.998,ACTIVE,218.71,360.08,59.996,1491419704,"201051344001158","219011344069620",29.24,23.00,0,338.14,405.17,148.0,140.9,0.689,651506.7,651506.7,146,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419741,1820951.00
04/05/2017 15:15,2,4.912,ACTIVE,218.71,360.69,59.965,1491419704,"201051344000576","219011344069620",29.56,25.80,0,337.84,405.77,147.1,140.0,0.685,665485.9,665485.9,146,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419741,1820952.00
