ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 15:15,2,4.686,ACTIVE,215.09,348.06,59.981,1491419704,"274151322000087","219011344069620",29.46,33.50,0,336.94,386.23,139.7,132.9,0.521,862924.4,862924.4,146,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491419742,1820953.00
04/05/2017 15:30,2,4.670,ACTIVE,218.48,359.48,59.986,1491420603,"201051344000645","219011344069620",29.96,26.00,0,338.74,393.45,141.6,134.8,0.650,664677.0,664677.0,146,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420604,1820954.00
04/05/2017 15:30,2,4.367,ACTIVE,214.87,364.59,59.996,1491420603,"274151322000085","219011344069620",29.04,25.50,0,338.14,378.12,128.5,122.1,0.491,888399.2,888399.2,145,0,0,0,L,1151911521,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420605,1820955.00
04/05/2017 15:30,2,4.604,ACTIVE,218.03,360.99,60.028,1491420603,"201051344000633","219011344069620",30.73,23.00,0,335.14,393.75,143.1,136.2,0.685,651121.6,651121.6,146,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420606,1820956.00
04/05/2017 15:30,2,4.666,ACTIVE,218.71,360.69,59.996,1491420603,"201051344000469","219011344069620",30.14,21.00,0,337.54,395.25,142.5,135.6,0.672,653821.6,653821.6,146,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420607,1820957.00
04/05/2017 15:30,2,4.762,ACTIVE,216.67,358.58,59.986,1491420603,"201051344000646","219011344069620",30.63,18.00,0,338.44,395.85,147.7,140.6,0.698,647458.5,647458.5,146,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420608,1820958.00
04/05/2017 15:30,2,4.465,ACTIVE,214.64,351.07,59.986,1491420603,"274151322000052","219011344069620",30.42,25.80,0,337.24,379.02,137.6,130.8,0.539,920003.4,920003.4,145,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420609,1820959.00
04/05/2017 15:30,2,4.869,ACTIVE,217.80,360.69,60.007,1491420603,"201051344000585","219011344069620",30.53,19.80,0,337.54,395.55,150.6,143.5,0.676,658267.9,658267.9,147,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420610,1820960.00
04/05/2017 15:30,2,4.721,ACTIVE,216.67,357.68,59.975,1491420603,"201051344001230","219011344069620",30.71,20.00,0,337.54,394.65,146.9,139.8,0.685,651769.4,651769.4,146,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420611,1820961.00
04/05/2017 15:30,2,4.725,ACTIVE,218.03,359.78,60.002,1491420603,"201051344000582","219011344069620",30.67,22.50,0,337.84,395.85,146.8,139.8,0.685,641807.8,641807.8,145,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420611,1820962.00
04/05/2017 15:30,2,4.725,ACTIVE,216.67,357.38,59.981,1491420603,"201051344000955","219011344069620",31.17,19.80,0,338.44,395.55,149.1,142.0,0.698,659964.4,659964.4,147,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420612,1820963.00
04/05/2017 15:30,2,2.945,ACTIVE,214.64,451.46,59.981,1491420603,"274151322000094","219011344069620",41.63,26.80,0,408.48,470.69,124.8,118.6,0.482,751090.6,751090.6,148,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420613,1820964.00
04/05/2017 15:30,2,4.684,ACTIVE,218.71,360.69,59.975,1491420603,"201051344000579","219011344069620",30.73,22.30,0,337.84,394.65,145.8,138.8,0.672,671400.8,671400.8,147,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420614,1820965.00
04/05/2017 15:30,2,4.867,ACTIVE,216.67,357.38,59.991,1491420603,"201051344000890","219011344069620",30.22,20.30,0,337.84,395.55,149.0,141.9,0.676,653767.8,653767.8,146,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420615,1820966.00
04/05/2017 15:30,2,4.760,ACTIVE,217.35,359.48,59.981,1491420603,"201051344000438","219011344069620",31.15,20.30,0,338.14,395.85,150.2,143.0,0.694,656686.9,656686.9,145,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420616,1820967.00
04/05/2017 15:30,2,4.768,ACTIVE,217.35,353.47,59.986,1491420603,"201051344000417","219011344069620",20.08,18.00,0,339.04,378.72,97.0,91.7,0.446,623184.9,623184.9,148,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420617,1820968.00
04/05/2017 15:30,2,4.533,ACTIVE,214.64,365.49,59.975,1491420603,"274151322000083","219011344069620",30.00,28.00,0,335.14,379.02,137.8,131.1,0.544,910848.5,910848.5,145,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420618,1820969.00
04/05/2017 15:30,2,4.684,ACTIVE,215.32,369.40,59.991,1491420603,"274151322000076","219011344069620",31.47,26.80,0,339.34,384.43,149.2,142.1,0.579,970597.2,970597.2,145,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420619,1820970.00
04/05/2017 15:30,2,4.725,ACTIVE,217.58,358.58,59.986,1491420603,"201051344000868","219011344069620",30.12,22.50,0,337.84,394.05,144.1,137.2,0.636,652498.6,652498.6,146,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420620,1820971.00
04/05/2017 15:30,2,4.727,ACTIVE,214.64,365.19,59.975,1491420603,"274151322000095","219011344069620",30.89,28.50,0,334.24,380.82,147.9,140.8,0.561,961344.7,961344.7,145,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420620,1820972.00
04/05/2017 15:30,2,4.820,ACTIVE,218.71,356.78,59.981,1491420603,"201051344000988","219011344069620",19.46,21.80,0,339.04,379.02,95.0,89.8,0.442,598303.3,598303.3,146,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420621,1820973.00
04/05/2017 15:30,2,4.924,ACTIVE,217.35,359.18,59.986,1491420603,"201051344001025","219011344069620",30.36,20.00,0,339.04,396.15,151.3,144.1,0.685,655873.7,655873.7,147,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420622,1820974.00
04/05/2017 15:30,2,4.732,ACTIVE,218.48,359.78,59.975,1491420603,"201051344000458","219011344069620",30.04,24.30,0,338.44,393.45,144.1,137.1,0.689,664753.3,664753.3,145,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420623,1820975.00
04/05/2017 15:30,2,4.723,ACTIVE,218.93,360.69,59.991,1491420603,"201051344000853","219011344069620",30.14,22.80,0,340.25,397.05,144.2,137.2,0.681,665030.4,665030.4,145,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420624,1820976.00
04/05/2017 15:30,2,4.871,ACTIVE,216.90,359.48,59.986,1491420603,"201051344000685","219011344069620",30.38,19.00,0,338.44,395.55,149.8,142.7,0.725,656839.8,656839.8,145,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420625,1820977.00
04/05/2017 15:30,2,4.787,ACTIVE,217.80,358.28,59.986,1491420603,"201051344000917","219011344069620",30.71,21.80,0,337.54,395.85,148.9,141.8,0.698,653487.4,653487.4,147,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420626,1820978.00
04/05/2017 15:30,2,4.848,ACTIVE,216.90,358.58,59.986,1491420603,"201051344001145","219011344069620",30.42,19.50,0,338.14,395.85,149.3,142.2,0.676,661318.9,661318.9,145,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420627,1820979.00
04/05/2017 15:30,2,4.875,ACTIVE,217.80,358.58,59.949,1491420603,"201051344000651","219011344069620",30.57,22.00,0,336.94,395.55,150.9,143.8,0.685,650015.3,650015.3,145,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420628,1820980.00
04/05/2017 15:30,2,4.406,ACTIVE,214.41,360.38,59.954,1491420603,"274151322000088","219011344069620",30.18,24.80,0,335.44,378.12,134.6,128.0,0.504,872740.8,872740.8,146,0,0,0,L,1151911521,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420629,1820981.00
04/05/2017 15:30,2,2.934,ACTIVE,215.32,462.88,59.996,1491420603,"274151322000068","219011344069620",42.36,26.50,0,415.69,473.10,126.0,119.7,0.477,751678.0,751678.0,147,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420630,1820982.00
04/05/2017 15:30,2,4.773,ACTIVE,217.35,358.58,59.975,1491420603,"201051344001135","219011344069620",30.93,20.30,0,338.74,395.55,149.5,142.4,0.694,645824.0,645824.0,147,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420631,1820983.00
04/05/2017 15:30,2,4.766,ACTIVE,217.35,358.58,59.996,1491420603,"201051344000594","219011344069620",30.57,22.50,0,338.14,395.85,147.4,140.4,0.672,666509.2,666509.2,146,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420632,1820984.00
04/05/2017 15:30,2,4.822,ACTIVE,217.58,359.78,59.975,1491420603,"201051344001203","219011344069620",30.61,22.30,0,338.14,395.25,149.5,142.4,0.694,654332.3,654332.3,146,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420633,1820985.00
04/05/2017 15:30,2,4.459,ACTIVE,214.64,352.57,59.986,1491420603,"274151322000054","219011344069620",29.54,26.50,0,336.94,378.42,133.6,127.0,0.499,891043.0,891043.0,146,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420634,1820986.00
04/05/2017 15:30,2,4.734,ACTIVE,217.80,359.48,59.986,1491420603,"201051344000867","219011344069620",30.18,25.00,0,339.04,393.45,144.7,137.7,0.663,651547.3,651547.3,147,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420635,1820987.00
04/05/2017 15:30,2,4.768,ACTIVE,217.58,360.69,59.975,1491420603,"201051344001093","219011344069620",30.57,20.70,0,337.54,394.65,147.7,140.6,0.658,653176.8,653176.8,145,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420636,1820988.00
04/05/2017 15:30,2,4.730,ACTIVE,218.26,359.78,59.986,1491420603,"201051344000900","219011344069620",30.18,23.80,0,337.54,394.35,144.6,137.6,0.663,672706.2,672706.2,147,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420637,1820989.00
04/05/2017 15:30,2,4.648,ACTIVE,217.80,356.78,59.991,1491420603,"201051344000648","219011344069620",30.47,23.30,0,338.44,394.05,143.4,136.5,0.650,662307.3,662307.3,146,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420638,1820990.00
04/05/2017 15:30,2,4.699,ACTIVE,218.26,360.99,59.975,1491420603,"201051344000569","219011344069620",30.22,23.00,0,338.14,393.75,143.8,136.9,0.663,674929.4,674929.4,146,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420639,1820991.00
04/05/2017 15:30,2,4.674,ACTIVE,218.48,359.18,60.007,1491420603,"201051344000983","219011344069620",30.51,23.80,0,337.84,394.35,144.5,137.5,0.689,665664.3,665664.3,145,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420640,1820992.00
04/05/2017 15:30,2,4.699,ACTIVE,218.48,360.08,59.975,1491420603,"201051344001158","219011344069620",30.32,21.80,0,338.14,393.45,144.3,137.4,0.676,651539.9,651539.9,147,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420641,1820993.00
04/05/2017 15:30,2,4.686,ACTIVE,218.71,361.29,59.996,1491420603,"201051344000576","219011344069620",30.06,24.80,0,337.84,393.45,142.7,135.8,0.663,665518.8,665518.8,147,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420641,1820994.00
04/05/2017 15:30,2,4.465,ACTIVE,214.64,360.38,59.981,1491420603,"274151322000087","219011344069620",29.86,32.40,0,337.24,377.52,134.9,128.3,0.508,862955.7,862955.7,147,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491420642,1820995.00
04/05/2017 15:45,2,4.143,ACTIVE,217.80,356.78,59.991,1491421503,"201051344000645","219011344069620",29.60,26.00,0,339.34,392.25,124.4,118.1,0.566,664709.9,664709.9,147,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421504,1820996.00
04/05/2017 15:45,2,3.920,ACTIVE,214.64,358.58,59.970,1491421503,"274151322000085","219011344069620",28.73,25.50,0,338.14,378.42,114.0,108.1,0.438,888429.1,888429.1,146,0,0,0,L,1151911521,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421505,1820997.00
04/05/2017 15:45,2,4.125,ACTIVE,217.35,357.38,59.975,1491421503,"201051344000633","219011344069620",30.12,22.00,0,337.84,393.15,125.8,119.5,0.597,651154.9,651154.9,147,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421506,1820998.00
04/05/2017 15:45,2,4.129,ACTIVE,218.03,358.28,59.970,1491421503,"201051344000469","219011344069620",29.88,21.30,0,337.24,392.55,125.0,118.7,0.579,653854.6,653854.6,147,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421507,1820999.00
04/05/2017 15:45,2,4.271,ACTIVE,216.45,357.08,59.970,1491421503,"201051344000646","219011344069620",30.14,18.70,0,338.14,394.95,130.4,124.0,0.614,647492.8,647492.8,147,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421508,1821000.00
04/05/2017 15:45,2,3.982,ACTIVE,214.41,356.18,59.965,1491421503,"274151322000052","219011344069620",30.18,25.30,0,336.04,380.82,121.8,115.6,0.473,920035.3,920035.3,146,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421509,1821001.00
04/05/2017 15:45,2,4.338,ACTIVE,217.35,357.08,59.975,1491421503,"201051344000585","219011344069620",30.32,19.80,0,337.54,393.75,133.2,126.6,0.619,658302.9,658302.9,148,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421510,1821002.00
04/05/2017 15:45,2,4.211,ACTIVE,216.00,354.67,59.975,1491421503,"201051344001230","219011344069620",30.59,19.50,0,338.14,393.75,130.5,124.0,0.605,651803.5,651803.5,147,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421511,1821003.00
04/05/2017 15:45,2,4.293,ACTIVE,217.58,356.78,59.965,1491421503,"201051344000582","219011344069620",30.00,21.80,0,338.14,394.65,130.4,123.9,0.597,641841.9,641841.9,146,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421512,1821004.00
04/05/2017 15:45,2,4.258,ACTIVE,216.22,355.28,59.986,1491421503,"201051344000955","219011344069620",30.69,20.30,0,337.84,394.35,132.4,125.8,0.623,659998.9,659998.9,148,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421513,1821005.00
04/05/2017 15:45,2,2.678,ACTIVE,214.41,435.53,59.970,1491421503,"274151322000094","219011344069620",40.81,27.30,0,414.19,473.40,110.5,104.7,0.424,751119.3,751119.3,149,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421514,1821006.00
04/05/2017 15:45,2,4.135,ACTIVE,218.03,357.08,59.981,1491421503,"201051344000579","219011344069620",30.59,21.80,0,339.04,393.45,128.2,121.8,0.597,671434.3,671434.3,148,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421514,1821007.00
04/05/2017 15:45,2,4.301,ACTIVE,216.00,354.07,59.981,1491421503,"201051344000890","219011344069620",30.42,19.50,0,338.44,394.65,132.5,125.9,0.601,653802.3,653802.3,147,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421515,1821008.00
04/05/2017 15:45,2,4.271,ACTIVE,216.67,357.68,59.981,1491421503,"201051344000438","219011344069620",30.75,19.80,0,338.44,394.65,132.9,126.4,0.614,656721.5,656721.5,146,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421516,1821009.00
04/05/2017 15:45,2,4.264,ACTIVE,216.45,351.37,59.981,1491421503,"201051344000417","219011344069620",19.88,17.80,0,339.04,377.52,85.8,80.9,0.402,623207.1,623207.1,149,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421517,1821010.00
04/05/2017 15:45,2,4.002,ACTIVE,214.19,356.18,59.991,1491421503,"274151322000083","219011344069620",30.06,27.50,0,336.34,380.52,121.8,115.7,0.486,910880.3,910880.3,146,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421518,1821011.00
04/05/2017 15:45,2,4.195,ACTIVE,215.32,360.99,59.965,1491421503,"274151322000076","219011344069620",30.95,26.50,0,338.74,384.43,131.5,125.0,0.508,970631.5,970631.5,146,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421519,1821012.00
04/05/2017 15:45,2,4.182,ACTIVE,217.13,356.48,59.996,1491421503,"201051344000868","219011344069620",29.84,22.00,0,338.74,392.55,126.3,120.0,0.588,652531.6,652531.6,147,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421520,1821013.00
04/05/2017 15:45,2,4.230,ACTIVE,214.19,356.18,59.986,1491421503,"274151322000095","219011344069620",30.36,28.80,0,335.14,381.73,130.0,123.5,0.486,961378.7,961378.7,146,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421521,1821014.00
04/05/2017 15:45,2,4.283,ACTIVE,217.80,354.07,59.991,1491421503,"201051344000988","219011344069620",19.24,21.80,0,339.34,378.72,83.5,78.7,0.367,598324.9,598324.9,147,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421522,1821015.00
04/05/2017 15:45,2,4.379,ACTIVE,216.90,355.28,60.012,1491421503,"201051344001025","219011344069620",30.22,21.00,0,338.74,394.95,134.0,127.4,0.597,655908.5,655908.5,148,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421523,1821016.00
04/05/2017 15:45,2,4.197,ACTIVE,217.80,355.88,59.986,1491421503,"201051344000458","219011344069620",29.74,24.50,0,338.74,392.55,126.4,120.1,0.597,664786.2,664786.2,146,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421523,1821017.00
04/05/2017 15:45,2,4.250,ACTIVE,218.03,357.68,59.981,1491421503,"201051344000853","219011344069620",29.46,22.80,0,340.25,396.15,126.8,120.4,0.588,665063.4,665063.4,146,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421524,1821018.00
04/05/2017 15:45,2,4.268,ACTIVE,216.22,356.48,60.007,1491421503,"201051344000685","219011344069620",30.85,19.80,0,337.54,394.35,133.3,126.7,0.641,656874.4,656874.4,146,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421525,1821019.00
04/05/2017 15:45,2,4.324,ACTIVE,216.90,356.48,59.991,1491421503,"201051344000917","219011344069620",30.28,21.50,0,337.54,394.05,132.6,126.1,0.619,653521.7,653521.7,148,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421526,1821020.00
04/05/2017 15:45,2,4.301,ACTIVE,216.22,355.58,59.996,1491421503,"201051344001145","219011344069620",30.53,19.50,0,338.44,394.95,133.0,126.4,0.619,661353.3,661353.3,146,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421527,1821021.00
04/05/2017 15:45,2,4.354,ACTIVE,217.35,357.08,59.975,1491421503,"201051344000651","219011344069620",30.43,21.50,0,338.14,394.05,134.2,127.6,0.623,650050.0,650050.0,146,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421528,1821022.00
04/05/2017 15:45,2,3.938,ACTIVE,214.19,359.18,59.991,1491421503,"274151322000088","219011344069620",29.90,24.50,0,335.44,379.32,119.2,113.1,0.442,872771.6,872771.6,147,0,0,0,L,1151911521,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421529,1821023.00
04/05/2017 15:45,2,2.652,ACTIVE,215.09,450.86,59.986,1491421503,"274151322000068","219011344069620",41.49,27.00,0,420.80,474.90,111.3,105.5,0.424,751706.8,751706.8,148,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421530,1821024.00
04/05/2017 15:45,2,4.256,ACTIVE,216.90,356.78,59.996,1491421503,"201051344001135","219011344069620",30.77,21.00,0,339.04,394.65,132.6,126.0,0.610,645858.3,645858.3,148,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421531,1821025.00
04/05/2017 15:45,2,4.238,ACTIVE,216.45,356.18,59.991,1491421503,"201051344000594","219011344069620",30.28,22.30,0,338.14,394.35,129.9,123.5,0.605,666542.9,666542.9,147,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421532,1821026.00
04/05/2017 15:45,2,4.346,ACTIVE,216.90,356.18,60.002,1491421503,"201051344001203","219011344069620",30.26,21.30,0,336.64,394.35,133.2,126.7,0.610,654366.6,654366.6,147,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421532,1821027.00
04/05/2017 15:45,2,3.938,ACTIVE,214.19,348.06,59.986,1491421503,"274151322000054","219011344069620",29.64,26.00,0,336.94,380.52,118.2,112.1,0.451,891073.5,891073.5,147,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421533,1821028.00
04/05/2017 15:45,2,4.188,ACTIVE,217.13,357.08,60.023,1491421503,"201051344000867","219011344069620",30.08,24.80,0,338.44,392.25,127.5,121.2,0.583,651580.2,651580.2,148,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421534,1821029.00
04/05/2017 15:45,2,4.264,ACTIVE,216.90,356.48,59.996,1491421503,"201051344001093","219011344069620",30.49,20.30,0,337.84,393.15,131.6,125.1,0.597,653210.6,653210.6,146,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421535,1821030.00
04/05/2017 15:45,2,4.250,ACTIVE,217.58,357.68,59.996,1491421503,"201051344000900","219011344069620",29.72,24.00,0,337.84,392.55,127.9,121.5,0.597,672739.1,672739.1,148,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421536,1821031.00
04/05/2017 15:45,2,4.166,ACTIVE,217.58,357.38,60.002,1491421503,"201051344000648","219011344069620",29.98,22.80,0,338.14,392.85,126.5,120.2,0.605,662339.9,662339.9,147,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421537,1821032.00
04/05/2017 15:45,2,4.215,ACTIVE,217.80,356.18,60.012,1491421503,"201051344000569","219011344069620",29.86,23.00,0,337.84,392.25,127.4,121.0,0.592,674962.1,674962.1,147,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421538,1821033.00
04/05/2017 15:45,2,4.268,ACTIVE,217.80,356.78,60.002,1491421503,"201051344000983","219011344069620",29.60,23.50,0,338.14,392.85,127.9,121.5,0.605,665697.3,665697.3,146,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421539,1821034.00
04/05/2017 15:45,2,4.232,ACTIVE,218.03,357.98,60.002,1491421503,"201051344001158","219011344069620",29.78,21.30,0,337.84,392.55,127.7,121.3,0.583,651572.7,651572.7,148,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421540,1821035.00
04/05/2017 15:45,2,4.180,ACTIVE,218.03,357.98,60.002,1491421503,"201051344000576","219011344069620",29.80,24.80,0,338.74,392.55,126.2,119.9,0.592,665551.2,665551.2,148,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421541,1821036.00
04/05/2017 15:45,2,3.992,ACTIVE,214.41,350.77,59.996,1491421503,"274151322000087","219011344069620",29.68,32.60,0,336.04,378.42,120.0,113.9,0.438,862986.5,862986.5,148,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491421542,1821037.00
04/05/2017 16:00,2,3.627,ACTIVE,217.58,355.58,60.002,1491422403,"201051344000645","219011344069620",29.40,25.30,0,339.04,385.93,108.2,102.5,0.495,664737.8,664737.8,148,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422404,1821038.00
04/05/2017 16:00,2,3.373,ACTIVE,214.41,354.07,60.002,1491422403,"274151322000085","219011344069620",29.18,25.50,0,336.34,370.60,99.6,94.2,0.371,888454.7,888454.7,147,0,0,0,L,1151911521,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422405,1821039.00
04/05/2017 16:00,2,3.539,ACTIVE,217.13,354.67,60.002,1491422403,"201051344000633","219011344069620",30.59,22.50,0,338.44,387.14,109.7,103.9,0.526,651183.1,651183.1,148,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422406,1821040.00
04/05/2017 16:00,2,3.568,ACTIVE,217.58,355.28,59.996,1491422403,"201051344000469","219011344069620",30.14,20.30,0,338.44,387.14,109.0,103.3,0.517,653882.6,653882.6,148,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422407,1821041.00
04/05/2017 16:00,2,3.674,ACTIVE,215.77,354.97,59.996,1491422403,"201051344000646","219011344069620",30.89,18.30,0,337.84,387.74,114.9,109.0,0.539,647522.2,647522.2,148,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422408,1821042.00
04/05/2017 16:00,2,3.432,ACTIVE,214.19,360.08,59.975,1491422403,"274151322000052","219011344069620",30.53,24.80,0,333.63,372.41,106.2,100.5,0.411,920062.6,920062.6,147,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422409,1821043.00
04/05/2017 16:00,2,3.812,ACTIVE,216.67,355.58,60.007,1491422403,"201051344000585","219011344069620",30.36,19.50,0,339.04,388.34,117.2,111.2,0.544,658332.9,658332.9,149,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422410,1821044.00
04/05/2017 16:00,2,3.650,ACTIVE,215.77,352.27,60.007,1491422403,"201051344001230","219011344069620",30.87,19.30,0,337.54,383.83,114.3,108.4,0.530,651832.7,651832.7,148,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422411,1821045.00
04/05/2017 16:00,2,3.676,ACTIVE,216.90,355.88,60.002,1491422403,"201051344000582","219011344069620",30.59,21.50,0,339.04,388.94,114.0,108.1,0.526,641871.1,641871.1,147,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422411,1821046.00
04/05/2017 16:00,2,3.688,ACTIVE,215.77,353.77,59.986,1491422403,"201051344000955","219011344069620",30.97,19.50,0,337.84,384.43,115.7,109.7,0.544,660028.5,660028.5,149,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422412,1821047.00
04/05/2017 16:00,2,2.303,ACTIVE,214.19,434.63,60.012,1491422403,"274151322000094","219011344069620",40.93,26.80,0,415.09,465.58,95.3,90.1,0.367,751143.6,751143.6,150,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422413,1821048.00
04/05/2017 16:00,2,3.572,ACTIVE,217.58,354.67,60.002,1491422403,"201051344000579","219011344069620",30.55,22.30,0,335.44,388.34,110.5,104.8,0.513,671462.8,671462.8,149,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422414,1821049.00
04/05/2017 16:00,2,3.719,ACTIVE,215.77,352.87,59.991,1491422403,"201051344000890","219011344069620",30.69,19.80,0,338.44,385.33,115.6,109.6,0.526,653831.9,653831.9,148,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422415,1821050.00
04/05/2017 16:00,2,3.695,ACTIVE,216.67,355.28,60.002,1491422403,"201051344000438","219011344069620",30.95,19.80,0,339.04,388.04,115.9,109.9,0.539,656751.3,656751.3,147,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422416,1821051.00
04/05/2017 16:00,2,3.725,ACTIVE,216.00,360.99,60.007,1491422403,"201051344000417","219011344069620",19.86,17.30,0,319.51,394.65,74.9,70.3,0.636,623226.1,623226.1,150,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422417,1821052.00
04/05/2017 16:00,2,3.412,ACTIVE,213.96,352.87,59.954,1491422403,"274151322000083","219011344069620",30.38,26.50,0,334.24,372.41,104.9,99.3,0.415,910907.3,910907.3,147,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422418,1821053.00
04/05/2017 16:00,2,3.594,ACTIVE,215.09,347.76,60.023,1491422403,"274151322000076","219011344069620",31.13,25.50,0,338.14,375.41,113.4,107.5,0.442,970660.8,970660.8,147,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422419,1821054.00
04/05/2017 16:00,2,3.574,ACTIVE,216.67,353.47,60.007,1491422403,"201051344000868","219011344069620",29.92,22.50,0,339.04,386.23,108.2,102.6,0.499,652559.6,652559.6,148,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422420,1821055.00
04/05/2017 16:00,2,3.588,ACTIVE,214.19,349.56,59.975,1491422403,"274151322000095","219011344069620",30.83,27.50,0,333.63,373.61,112.1,106.3,0.429,961407.6,961407.6,147,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422420,1821056.00
04/05/2017 16:00,2,3.584,ACTIVE,217.35,361.29,60.002,1491422403,"201051344000988","219011344069620",19.70,20.00,0,322.81,398.26,71.5,67.1,0.597,598343.2,598343.2,148,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422421,1821057.00
04/05/2017 16:00,2,3.764,ACTIVE,216.22,353.77,59.991,1491422403,"201051344001025","219011344069620",30.43,20.70,0,339.04,387.74,116.0,110.0,0.526,655938.3,655938.3,149,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422422,1821058.00
04/05/2017 16:00,2,3.555,ACTIVE,217.13,354.07,59.996,1491422403,"201051344000458","219011344069620",29.84,24.30,0,339.04,386.23,107.5,101.8,0.517,664814.1,664814.1,147,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422423,1821059.00
04/05/2017 16:00,2,3.578,ACTIVE,218.03,357.38,60.002,1491422403,"201051344000853","219011344069620",29.78,23.00,0,338.44,387.14,107.9,102.2,0.508,665091.4,665091.4,147,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422424,1821060.00
04/05/2017 16:00,2,3.654,ACTIVE,216.00,355.28,59.996,1491422403,"201051344000685","219011344069620",30.97,19.30,0,338.44,388.34,114.7,108.8,0.557,656904.0,656904.0,147,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422425,1821061.00
04/05/2017 16:00,2,3.701,ACTIVE,216.67,354.97,59.996,1491422403,"201051344000917","219011344069620",30.43,21.50,0,338.14,388.94,114.1,108.2,0.535,653551.1,653551.1,149,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422426,1821062.00
04/05/2017 16:00,2,3.680,ACTIVE,216.22,354.07,59.981,1491422403,"201051344001145","219011344069620",30.73,19.50,0,339.04,388.34,114.5,108.6,0.526,661382.8,661382.8,147,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422427,1821063.00
04/05/2017 16:00,2,3.732,ACTIVE,216.67,354.37,59.991,1491422403,"201051344000651","219011344069620",30.51,21.30,0,339.04,389.24,115.4,109.4,0.526,650079.7,650079.7,147,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422428,1821064.00
04/05/2017 16:00,2,3.309,ACTIVE,213.74,355.88,59.959,1491422403,"274151322000088","219011344069620",30.24,23.30,0,334.54,372.11,101.3,95.9,0.380,872797.8,872797.8,148,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422429,1821065.00
04/05/2017 16:00,2,2.254,ACTIVE,214.87,443.94,59.991,1491422403,"274151322000068","219011344069620",41.73,27.00,0,417.49,465.89,95.7,90.5,0.354,751731.4,751731.4,149,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422429,1821066.00
04/05/2017 16:00,2,3.676,ACTIVE,216.22,354.07,59.991,1491422403,"201051344001135","219011344069620",30.61,20.30,0,338.74,387.74,114.0,108.1,0.526,645887.7,645887.7,149,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422430,1821067.00
04/05/2017 16:00,2,3.545,ACTIVE,216.22,354.67,60.002,1491422403,"201051344000594","219011344069620",30.61,22.30,0,335.44,387.74,110.0,104.2,0.504,666571.4,666571.4,148,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422431,1821068.00
04/05/2017 16:00,2,3.691,ACTIVE,216.67,354.67,59.996,1491422403,"201051344001203","219011344069620",30.49,21.50,0,339.34,388.64,114.0,108.1,0.530,654396.1,654396.1,148,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422432,1821069.00
04/05/2017 16:00,2,3.357,ACTIVE,214.19,357.98,60.007,1491422403,"274151322000054","219011344069620",29.48,25.50,0,334.54,372.11,100.4,94.9,0.380,891099.5,891099.5,148,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422433,1821070.00
04/05/2017 16:00,2,3.496,ACTIVE,216.67,353.17,59.996,1491422403,"201051344000867","219011344069620",30.40,24.00,0,339.04,386.23,107.6,101.9,0.491,651608.2,651608.2,149,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422434,1821071.00
04/05/2017 16:00,2,3.646,ACTIVE,216.45,354.97,60.023,1491422403,"201051344001093","219011344069620",30.45,20.30,0,338.14,387.74,112.5,106.6,0.508,653239.7,653239.7,147,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422435,1821072.00
04/05/2017 16:00,2,3.516,ACTIVE,217.13,355.58,59.991,1491422403,"201051344000900","219011344069620",30.12,24.00,0,337.84,386.23,107.3,101.6,0.495,672767.1,672767.1,149,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422436,1821073.00
04/05/2017 16:00,2,3.488,ACTIVE,217.13,353.77,59.986,1491422403,"201051344000648","219011344069620",30.04,23.50,0,338.14,387.14,106.0,100.4,0.495,662367.4,662367.4,148,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422437,1821074.00
04/05/2017 16:00,2,3.531,ACTIVE,217.35,354.67,59.991,1491422403,"201051344000569","219011344069620",29.96,23.30,0,338.14,386.53,107.2,101.5,0.504,674990.0,674990.0,148,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422438,1821075.00
04/05/2017 16:00,2,3.496,ACTIVE,217.58,354.07,59.996,1491422403,"201051344000983","219011344069620",30.40,23.00,0,339.34,386.83,107.6,101.9,0.508,665725.3,665725.3,147,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422439,1821076.00
04/05/2017 16:00,2,3.520,ACTIVE,217.58,354.97,59.991,1491422403,"201051344001158","219011344069620",30.10,21.50,0,334.24,388.64,107.2,101.5,0.491,651600.6,651600.6,149,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422440,1821077.00
04/05/2017 16:00,2,3.492,ACTIVE,217.58,355.88,60.002,1491422403,"201051344000576","219011344069620",29.84,24.00,0,338.14,385.93,105.5,99.9,0.495,665578.8,665578.8,149,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422441,1821078.00
04/05/2017 16:00,2,3.318,ACTIVE,214.41,349.86,59.986,1491422403,"274151322000087","219011344069620",30.04,32.60,0,335.44,370.60,100.9,95.5,0.376,863012.7,863012.7,149,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491422442,1821079.00
04/05/2017 16:15,2,3.127,ACTIVE,216.45,351.67,59.981,1491423303,"201051344000645","219011344069620",29.78,24.50,0,339.04,380.52,94.4,89.2,0.433,664761.2,664761.2,149,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423304,1821080.00
04/05/2017 16:15,2,2.949,ACTIVE,213.96,347.76,59.928,1491423303,"274151322000085","219011344069620",29.12,24.80,0,335.14,366.70,87.0,82.0,0.331,888476.2,888476.2,148,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423305,1821081.00
04/05/2017 16:15,2,3.098,ACTIVE,216.00,352.57,59.975,1491423303,"201051344000633","219011344069620",30.34,22.50,0,338.74,382.03,95.2,89.9,0.451,651206.8,651206.8,149,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423306,1821082.00
04/05/2017 16:15,2,3.127,ACTIVE,216.45,352.57,59.965,1491423303,"201051344000469","219011344069620",29.96,20.30,0,338.14,382.03,94.8,89.6,0.451,653906.2,653906.2,149,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423307,1821083.00
04/05/2017 16:15,2,3.260,ACTIVE,215.32,351.07,59.975,1491423303,"201051344000646","219011344069620",30.43,17.80,0,337.54,379.92,100.5,95.0,0.477,647547.2,647547.2,149,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423308,1821084.00
04/05/2017 16:15,2,3.008,ACTIVE,213.51,355.58,59.965,1491423303,"274151322000052","219011344069620",30.34,23.50,0,334.24,368.20,92.3,87.2,0.354,920085.6,920085.6,148,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423309,1821085.00
04/05/2017 16:15,2,3.338,ACTIVE,216.00,352.27,59.970,1491423303,"201051344000585","219011344069620",30.40,19.00,0,338.74,383.53,102.8,97.3,0.477,658358.4,658358.4,150,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423310,1821086.00
04/05/2017 16:15,2,3.195,ACTIVE,215.32,350.77,60.002,1491423303,"201051344001230","219011344069620",30.91,19.00,0,334.84,379.02,100.0,94.6,0.464,651857.5,651857.5,149,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423311,1821087.00
04/05/2017 16:15,2,3.262,ACTIVE,216.45,352.57,59.970,1491423303,"201051344000582","219011344069620",30.26,20.30,0,338.44,382.63,100.0,94.6,0.460,641895.9,641895.9,148,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423312,1821088.00
04/05/2017 16:15,2,3.229,ACTIVE,215.32,351.07,59.949,1491423303,"201051344000955","219011344069620",30.95,19.30,0,337.54,378.72,101.2,95.8,0.477,660053.7,660053.7,150,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423312,1821089.00
04/05/2017 16:15,2,1.984,ACTIVE,213.74,436.13,59.954,1491423303,"274151322000094","219011344069620",41.01,26.50,0,414.19,484.82,82.2,77.4,0.314,751163.9,751163.9,151,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423313,1821090.00
04/05/2017 16:15,2,3.109,ACTIVE,216.45,352.57,59.996,1491423303,"201051344000579","219011344069620",30.65,21.30,0,339.04,382.03,96.5,91.3,0.442,671486.8,671486.8,150,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423314,1821091.00
04/05/2017 16:15,2,3.285,ACTIVE,215.32,351.67,59.959,1491423303,"201051344000890","219011344069620",30.59,19.50,0,337.24,379.32,101.8,96.3,0.464,653857.1,653857.1,149,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423315,1821092.00
04/05/2017 16:15,2,3.246,ACTIVE,215.77,352.27,59.965,1491423303,"201051344000438","219011344069620",30.99,18.70,0,338.74,382.63,102.0,96.5,0.477,656776.5,656776.5,148,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423316,1821093.00
04/05/2017 16:15,2,3.266,ACTIVE,215.54,357.68,59.954,1491423303,"201051344000417","219011344069620",19.92,15.80,0,336.04,392.55,66.0,61.7,0.552,623242.3,623242.3,151,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423317,1821094.00
04/05/2017 16:15,2,2.975,ACTIVE,213.74,355.88,59.949,1491423303,"274151322000083","219011344069620",30.38,25.50,0,334.54,367.60,91.5,86.4,0.354,910930.0,910930.0,148,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423318,1821095.00
