ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 16:15,2,3.143,ACTIVE,214.41,347.16,59.954,1491423303,"274151322000076","219011344069620",31.19,24.80,0,338.14,370.90,99.2,93.9,0.384,970685.3,970685.3,148,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423319,1821096.00
04/05/2017 16:15,2,3.137,ACTIVE,215.54,350.77,59.954,1491423303,"201051344000868","219011344069620",29.94,21.30,0,338.44,380.22,95.2,89.9,0.442,652583.1,652583.1,149,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423320,1821097.00
04/05/2017 16:15,2,3.141,ACTIVE,213.74,356.78,59.954,1491423303,"274151322000095","219011344069620",30.75,26.30,0,334.54,368.80,97.8,92.4,0.367,961431.8,961431.8,148,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423320,1821098.00
04/05/2017 16:15,2,3.145,ACTIVE,216.45,358.58,59.949,1491423303,"201051344000988","219011344069620",19.66,19.00,0,336.04,394.05,62.6,58.5,0.517,598358.6,598358.6,149,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423321,1821099.00
04/05/2017 16:15,2,3.320,ACTIVE,215.77,351.07,59.938,1491423303,"201051344001025","219011344069620",30.43,19.50,0,338.44,380.52,102.5,97.0,0.468,655963.7,655963.7,150,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423322,1821100.00
04/05/2017 16:15,2,3.088,ACTIVE,216.45,351.07,59.949,1491423303,"201051344000458","219011344069620",30.26,23.80,0,339.65,381.42,94.6,89.4,0.451,664837.5,664837.5,148,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423323,1821101.00
04/05/2017 16:15,2,3.113,ACTIVE,216.90,352.57,59.949,1491423303,"201051344000853","219011344069620",30.16,22.50,0,339.95,380.52,95.2,89.9,0.451,665114.9,665114.9,148,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423324,1821102.00
04/05/2017 16:15,2,3.252,ACTIVE,215.54,352.27,59.965,1491423303,"201051344000685","219011344069620",30.69,19.30,0,338.44,382.03,101.1,95.7,0.491,656929.0,656929.0,148,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423325,1821103.00
04/05/2017 16:15,2,3.240,ACTIVE,216.00,352.87,59.954,1491423303,"201051344000917","219011344069620",30.71,20.70,0,337.24,383.23,100.8,95.3,0.468,653576.0,653576.0,150,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423326,1821104.00
04/05/2017 16:15,2,3.270,ACTIVE,215.54,351.67,59.959,1491423303,"201051344001145","219011344069620",30.51,18.30,0,339.04,381.73,101.0,95.5,0.460,661407.9,661407.9,148,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423327,1821105.00
04/05/2017 16:15,2,3.297,ACTIVE,216.22,351.97,59.933,1491423303,"201051344000651","219011344069620",30.51,20.30,0,339.34,382.33,101.9,96.4,0.464,650104.9,650104.9,148,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423328,1821106.00
04/05/2017 16:15,2,2.906,ACTIVE,213.51,351.97,59.954,1491423303,"274151322000088","219011344069620",30.16,22.80,0,334.24,366.70,88.8,83.8,0.331,872819.8,872819.8,149,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423329,1821107.00
04/05/2017 16:15,2,1.830,ACTIVE,214.64,455.97,59.965,1491423303,"274151322000068","219011344069620",43.18,25.80,0,414.49,490.23,80.3,75.6,0.292,751751.9,751751.9,150,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423330,1821108.00
04/05/2017 16:15,2,3.229,ACTIVE,215.77,351.37,59.954,1491423303,"201051344001135","219011344069620",30.83,19.80,0,338.14,379.32,100.8,95.4,0.468,645912.6,645912.6,150,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423330,1821109.00
04/05/2017 16:15,2,3.129,ACTIVE,215.54,351.67,59.970,1491423303,"201051344000594","219011344069620",30.49,22.30,0,337.24,378.72,96.6,91.3,0.442,666595.4,666595.4,149,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423331,1821110.00
04/05/2017 16:15,2,3.287,ACTIVE,216.22,352.27,59.965,1491423303,"201051344001203","219011344069620",30.42,20.30,0,338.74,383.23,101.3,95.9,0.468,654421.1,654421.1,149,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423332,1821111.00
04/05/2017 16:15,2,2.959,ACTIVE,213.74,344.76,59.965,1491423303,"274151322000054","219011344069620",29.66,24.30,0,334.24,367.00,88.8,83.8,0.336,891121.4,891121.4,149,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423333,1821112.00
04/05/2017 16:15,2,3.102,ACTIVE,216.00,351.07,59.922,1491423303,"201051344000867","219011344069620",30.26,24.00,0,338.14,378.72,95.1,89.8,0.429,651631.7,651631.7,150,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423334,1821113.00
04/05/2017 16:15,2,3.232,ACTIVE,216.22,352.57,59.970,1491423303,"201051344001093","219011344069620",30.49,19.50,0,338.74,380.82,99.9,94.5,0.455,653264.4,653264.4,148,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423335,1821114.00
04/05/2017 16:15,2,3.111,ACTIVE,216.22,351.97,59.975,1491423303,"201051344000900","219011344069620",30.14,22.80,0,339.04,382.03,95.0,89.8,0.442,672790.6,672790.6,150,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423336,1821115.00
04/05/2017 16:15,2,3.061,ACTIVE,216.45,351.67,59.965,1491423303,"201051344000648","219011344069620",30.26,22.30,0,339.34,381.12,93.8,88.6,0.438,662390.6,662390.6,149,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423337,1821116.00
04/05/2017 16:15,2,3.068,ACTIVE,216.45,352.57,59.991,1491423303,"201051344000569","219011344069620",30.55,22.80,0,338.74,380.52,95.0,89.8,0.442,675013.5,675013.5,149,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423338,1821117.00
04/05/2017 16:15,2,3.094,ACTIVE,216.45,352.27,59.970,1491423303,"201051344000983","219011344069620",30.40,23.00,0,339.04,381.12,95.2,90.0,0.455,665748.8,665748.8,148,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423339,1821118.00
04/05/2017 16:15,2,3.113,ACTIVE,216.45,351.37,59.949,1491423303,"201051344001158","219011344069620",30.06,21.00,0,339.34,380.82,94.8,89.6,0.442,651624.0,651624.0,150,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423340,1821119.00
04/05/2017 16:15,2,3.084,ACTIVE,216.45,353.17,59.991,1491423303,"201051344000576","219011344069620",29.98,23.50,0,339.34,381.12,93.6,88.4,0.433,665601.8,665601.8,150,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423341,1821120.00
04/05/2017 16:15,2,2.910,ACTIVE,213.74,355.28,59.970,1491423303,"274151322000087","219011344069620",30.22,30.50,0,334.54,366.40,89.0,84.0,0.331,863034.7,863034.7,150,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491423342,1821121.00
04/05/2017 16:30,2,3.018,ACTIVE,217.13,352.57,60.018,1491424203,"201051344000645","219011344069620",30.06,24.00,0,339.65,376.31,91.8,86.7,0.420,664783.5,664783.5,150,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424204,1821122.00
04/05/2017 16:30,2,2.859,ACTIVE,214.41,349.56,60.039,1491424203,"274151322000085","219011344069620",29.26,24.30,0,334.84,363.69,84.7,79.8,0.318,888496.8,888496.8,149,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424205,1821123.00
04/05/2017 16:30,2,3.021,ACTIVE,216.67,354.37,60.012,1491424203,"201051344000633","219011344069620",30.36,21.30,0,338.74,377.22,92.9,87.7,0.438,651229.3,651229.3,150,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424206,1821124.00
04/05/2017 16:30,2,3.012,ACTIVE,217.13,352.57,60.018,1491424203,"201051344000469","219011344069620",30.32,19.50,0,338.14,377.22,92.5,87.3,0.438,653928.6,653928.6,150,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424207,1821125.00
04/05/2017 16:30,2,3.174,ACTIVE,215.54,352.27,60.012,1491424203,"201051344000646","219011344069620",30.49,17.80,0,336.34,375.41,98.0,92.7,0.464,647571.0,647571.0,150,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424208,1821126.00
04/05/2017 16:30,2,2.920,ACTIVE,213.96,350.47,60.007,1491424203,"274151322000052","219011344069620",30.36,23.80,0,333.93,364.29,89.7,84.6,0.349,920107.3,920107.3,149,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424209,1821127.00
04/05/2017 16:30,2,3.260,ACTIVE,216.45,354.07,60.018,1491424203,"201051344000585","219011344069620",30.36,19.00,0,337.84,378.12,100.2,94.8,0.460,658382.7,658382.7,151,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424210,1821128.00
04/05/2017 16:30,2,3.139,ACTIVE,215.77,351.37,60.012,1491424203,"201051344001230","219011344069620",30.65,18.00,0,335.14,374.21,97.5,92.1,0.451,651881.2,651881.2,150,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424211,1821129.00
04/05/2017 16:30,2,3.172,ACTIVE,216.90,354.37,60.007,1491424203,"201051344000582","219011344069620",30.32,20.30,0,338.44,378.12,97.3,92.0,0.442,641919.5,641919.5,149,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424211,1821130.00
04/05/2017 16:30,2,3.162,ACTIVE,216.00,352.27,60.039,1491424203,"201051344000955","219011344069620",30.77,19.30,0,335.74,374.81,98.6,93.2,0.464,660077.6,660077.6,151,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424213,1821131.00
04/05/2017 16:30,2,1.885,ACTIVE,214.19,439.13,60.007,1491424203,"274151322000094","219011344069620",41.61,25.30,0,415.09,483.32,79.8,75.1,0.301,751183.1,751183.1,152,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424214,1821132.00
04/05/2017 16:30,2,3.004,ACTIVE,216.90,353.17,60.012,1491424203,"201051344000579","219011344069620",30.81,21.00,0,338.14,376.92,93.8,88.6,0.433,671509.6,671509.6,151,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424214,1821133.00
04/05/2017 16:30,2,3.162,ACTIVE,215.77,352.57,60.012,1491424203,"201051344000890","219011344069620",30.83,19.00,0,337.24,375.11,98.8,93.5,0.446,653881.1,653881.1,150,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424215,1821134.00
04/05/2017 16:30,2,3.150,ACTIVE,216.00,352.87,59.996,1491424203,"201051344000438","219011344069620",30.97,18.00,0,337.84,376.92,98.8,93.4,0.455,656800.6,656800.6,149,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424216,1821135.00
04/05/2017 16:30,2,3.162,ACTIVE,216.00,357.68,60.018,1491424203,"201051344000417","219011344069620",20.02,15.50,0,334.84,384.73,64.1,59.9,0.539,623257.7,623257.7,152,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424217,1821136.00
04/05/2017 16:30,2,2.891,ACTIVE,213.74,344.45,60.002,1491424203,"274151322000083","219011344069620",30.28,25.50,0,333.93,364.29,88.6,83.6,0.345,910951.6,910951.6,149,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424218,1821137.00
04/05/2017 16:30,2,3.051,ACTIVE,214.87,354.67,59.991,1491424203,"274151322000076","219011344069620",31.03,23.80,0,336.04,366.70,95.8,90.6,0.367,970708.7,970708.7,149,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424219,1821138.00
04/05/2017 16:30,2,3.031,ACTIVE,214.41,352.57,60.007,1491424203,"274151322000095","219011344069620",30.83,24.50,0,334.54,365.80,94.6,89.4,0.354,961454.9,961454.9,149,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424221,1821139.00
04/05/2017 16:30,2,3.047,ACTIVE,216.90,358.28,60.007,1491424203,"201051344000988","219011344069620",19.70,18.30,0,336.94,388.34,60.8,56.7,0.499,598373.2,598373.2,150,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424222,1821140.00
04/05/2017 16:30,2,3.236,ACTIVE,216.22,351.37,59.986,1491424203,"201051344001025","219011344069620",30.30,19.80,0,336.64,376.01,99.3,93.9,0.446,655987.9,655987.9,151,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424223,1821141.00
04/05/2017 16:30,2,3.029,ACTIVE,216.90,351.97,60.002,1491424203,"201051344000458","219011344069620",29.90,23.00,0,339.04,375.71,91.7,86.6,0.438,664859.8,664859.8,149,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424224,1821142.00
04/05/2017 16:30,2,2.996,ACTIVE,217.35,354.97,60.012,1491424203,"201051344000853","219011344069620",30.42,22.00,0,339.65,377.52,92.4,87.2,0.433,665137.3,665137.3,149,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424225,1821143.00
04/05/2017 16:30,2,3.123,ACTIVE,216.00,353.77,60.018,1491424203,"201051344000685","219011344069620",31.01,17.80,0,336.64,377.22,98.0,92.7,0.473,656952.9,656952.9,149,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424226,1821144.00
04/05/2017 16:30,2,3.188,ACTIVE,216.45,352.87,60.018,1491424203,"201051344000917","219011344069620",30.36,21.00,0,337.84,377.82,98.0,92.7,0.451,653599.9,653599.9,151,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424226,1821145.00
04/05/2017 16:30,2,3.162,ACTIVE,215.77,351.97,59.981,1491424203,"201051344001145","219011344069620",30.69,17.50,0,337.84,376.92,98.3,92.9,0.451,661431.8,661431.8,149,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424227,1821146.00
04/05/2017 16:30,2,3.197,ACTIVE,216.45,353.47,60.039,1491424203,"201051344000651","219011344069620",30.61,19.80,0,339.04,378.72,99.2,93.8,0.451,650129.1,650129.1,149,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424228,1821147.00
04/05/2017 16:30,2,2.816,ACTIVE,213.96,352.87,60.018,1491424203,"274151322000088","219011344069620",30.10,22.30,0,334.24,363.69,85.8,80.9,0.318,872840.7,872840.7,150,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424229,1821148.00
04/05/2017 16:30,2,1.967,ACTIVE,215.09,433.12,60.002,1491424203,"274151322000068","219011344069620",40.49,26.50,0,416.89,491.43,80.7,75.9,0.296,751771.2,751771.2,151,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424230,1821149.00
04/05/2017 16:30,2,3.168,ACTIVE,216.22,351.97,60.018,1491424203,"201051344001135","219011344069620",30.57,19.80,0,337.84,375.11,98.1,92.8,0.451,645936.5,645936.5,151,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424231,1821150.00
04/05/2017 16:30,2,3.053,ACTIVE,215.77,351.37,60.039,1491424203,"201051344000594","219011344069620",30.34,20.70,0,335.14,373.91,93.8,88.7,0.433,666618.2,666618.2,150,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424232,1821151.00
04/05/2017 16:30,2,3.189,ACTIVE,216.67,353.47,60.023,1491424203,"201051344001203","219011344069620",30.45,20.70,0,338.44,377.82,98.4,93.1,0.455,654445.0,654445.0,150,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424233,1821152.00
04/05/2017 16:30,2,2.879,ACTIVE,214.19,355.88,60.012,1491424203,"274151322000054","219011344069620",29.52,24.00,0,333.93,364.59,86.0,81.1,0.323,891142.3,891142.3,150,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424234,1821153.00
04/05/2017 16:30,2,3.010,ACTIVE,216.67,351.97,60.007,1491424203,"201051344000867","219011344069620",30.34,23.50,0,338.44,375.41,92.5,87.3,0.424,651654.2,651654.2,151,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424234,1821154.00
04/05/2017 16:30,2,3.146,ACTIVE,216.45,354.07,60.018,1491424203,"201051344001093","219011344069620",30.49,19.30,0,336.94,377.22,97.2,91.9,0.438,653288.0,653288.0,149,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424235,1821155.00
04/05/2017 16:30,2,2.988,ACTIVE,216.67,353.77,60.007,1491424203,"201051344000900","219011344069620",30.45,22.30,0,337.84,376.62,92.2,87.0,0.424,672812.9,672812.9,151,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424236,1821156.00
04/05/2017 16:30,2,2.953,ACTIVE,216.90,352.27,60.012,1491424203,"201051344000648","219011344069620",30.45,22.50,0,337.84,376.62,91.2,86.1,0.429,662412.7,662412.7,150,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424238,1821157.00
04/05/2017 16:30,2,3.014,ACTIVE,216.90,352.57,60.012,1491424203,"201051344000569","219011344069620",30.26,21.80,0,338.14,376.01,92.4,87.3,0.433,675035.8,675035.8,150,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424239,1821158.00
04/05/2017 16:30,2,2.982,ACTIVE,216.90,352.87,60.012,1491424203,"201051344000983","219011344069620",30.63,22.50,0,337.54,375.41,92.5,87.4,0.438,665771.2,665771.2,149,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424239,1821159.00
04/05/2017 16:30,2,3.006,ACTIVE,217.13,351.67,60.012,1491424203,"201051344001158","219011344069620",30.20,20.00,0,338.14,376.62,92.0,86.9,0.429,651646.4,651646.4,151,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424240,1821160.00
04/05/2017 16:30,2,2.965,ACTIVE,217.35,353.47,60.018,1491424203,"201051344000576","219011344069620",30.30,23.30,0,338.14,376.92,90.9,85.8,0.420,665623.9,665623.9,151,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424241,1821161.00
04/05/2017 16:30,2,2.824,ACTIVE,214.41,346.86,60.012,1491424203,"274151322000087","219011344069620",30.12,29.00,0,333.93,363.69,86.2,81.3,0.318,863055.6,863055.6,151,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424242,1821162.00
04/05/2017 16:30,2,3.020,ACTIVE,216.45,351.37,60.018,1491424203,"201051344000868","219011344069620",30.18,21.00,0,337.54,374.51,92.2,87.1,0.420,652606.1,652606.1,150,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491424243,1821163.00
04/05/2017 16:45,2,2.660,ACTIVE,216.45,350.47,59.975,1491425103,"201051344000645","219011344069620",30.30,23.00,0,339.34,375.11,81.5,76.8,0.371,664803.8,664803.8,151,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425104,1821164.00
04/05/2017 16:45,2,2.498,ACTIVE,213.96,350.17,59.996,1491425103,"274151322000085","219011344069620",29.78,21.50,0,330.03,379.62,75.4,70.8,0.517,888515.5,888515.5,150,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425105,1821165.00
04/05/2017 16:45,2,2.666,ACTIVE,216.22,351.37,60.007,1491425103,"201051344000633","219011344069620",30.65,20.00,0,338.74,376.31,82.8,78.0,0.393,651250.0,651250.0,151,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425106,1821166.00
04/05/2017 16:45,2,2.676,ACTIVE,216.45,351.67,60.012,1491425103,"201051344000469","219011344069620",30.40,19.30,0,338.14,375.71,82.4,77.6,0.389,653949.2,653949.2,151,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425106,1821167.00
04/05/2017 16:45,2,2.826,ACTIVE,215.32,350.77,60.034,1491425103,"201051344000646","219011344069620",30.79,16.30,0,337.54,375.41,88.1,83.1,0.415,647592.9,647592.9,151,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425107,1821168.00
04/05/2017 16:45,2,2.562,ACTIVE,213.51,354.37,60.007,1491425103,"274151322000052","219011344069620",30.77,23.30,0,334.24,364.59,79.8,75.1,0.314,920127.2,920127.2,150,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425108,1821169.00
04/05/2017 16:45,2,2.904,ACTIVE,215.77,352.27,59.986,1491425103,"201051344000585","219011344069620",30.69,18.00,0,338.14,378.72,90.3,85.2,0.415,658405.1,658405.1,152,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425109,1821170.00
04/05/2017 16:45,2,2.793,ACTIVE,215.09,349.26,59.991,1491425103,"201051344001230","219011344069620",30.95,17.50,0,334.54,373.31,87.6,82.6,0.402,651903.0,651903.0,151,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425110,1821171.00
04/05/2017 16:45,2,2.840,ACTIVE,216.22,351.67,60.023,1491425103,"201051344000582","219011344069620",30.43,19.00,0,338.14,377.82,87.6,82.6,0.402,641941.3,641941.3,150,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425111,1821172.00
04/05/2017 16:45,2,2.830,ACTIVE,215.32,350.17,60.018,1491425103,"201051344000955","219011344069620",31.05,18.00,0,335.44,373.61,89.0,84.0,0.415,660099.7,660099.7,152,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425112,1821173.00
04/05/2017 16:45,2,1.699,ACTIVE,213.51,450.26,60.007,1491425103,"274151322000094","219011344069620",40.99,21.80,0,409.08,478.21,70.7,66.3,0.477,751200.7,751200.7,153,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425113,1821174.00
04/05/2017 16:45,2,2.701,ACTIVE,216.45,351.07,59.996,1491425103,"201051344000579","219011344069620",30.71,20.30,0,339.04,375.71,84.0,79.2,0.384,671530.5,671530.5,152,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425114,1821175.00
04/05/2017 16:45,2,2.885,ACTIVE,215.09,349.26,60.002,1491425103,"201051344000890","219011344069620",30.51,18.00,0,337.54,374.81,89.2,84.1,0.407,653903.3,653903.3,151,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425115,1821176.00
04/05/2017 16:45,2,2.830,ACTIVE,215.54,351.37,60.007,1491425103,"201051344000438","219011344069620",31.15,17.80,0,338.74,376.92,89.3,84.3,0.415,656822.7,656822.7,150,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425116,1821177.00
04/05/2017 16:45,2,2.871,ACTIVE,215.54,355.58,59.986,1491425103,"201051344000417","219011344069620",19.94,14.70,0,336.34,385.63,58.0,54.0,0.486,623271.9,623271.9,153,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425117,1821178.00
04/05/2017 16:45,2,2.576,ACTIVE,213.74,345.06,59.996,1491425103,"274151322000083","219011344069620",30.38,24.30,0,334.84,363.69,79.2,74.5,0.305,910971.3,910971.3,150,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425118,1821179.00
04/05/2017 16:45,2,2.713,ACTIVE,214.41,355.58,59.996,1491425103,"274151322000076","219011344069620",31.13,23.00,0,337.54,366.10,85.6,80.7,0.327,970730.1,970730.1,150,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425119,1821180.00
04/05/2017 16:45,2,2.709,ACTIVE,215.77,350.17,60.007,1491425103,"201051344000868","219011344069620",30.06,20.70,0,338.14,373.31,82.5,77.7,0.376,652626.0,652626.0,151,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425119,1821181.00
04/05/2017 16:45,2,2.705,ACTIVE,213.96,346.26,60.002,1491425103,"274151322000095","219011344069620",30.85,24.00,0,334.54,364.89,84.6,79.7,0.323,961476.0,961476.0,150,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425120,1821182.00
04/05/2017 16:45,2,2.717,ACTIVE,216.22,356.48,60.002,1491425103,"201051344000988","219011344069620",19.80,17.50,0,336.34,387.14,54.5,50.7,0.446,598386.6,598386.6,151,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425121,1821183.00
04/05/2017 16:45,2,2.855,ACTIVE,215.54,349.86,60.007,1491425103,"201051344001025","219011344069620",30.97,18.00,0,338.14,375.71,89.5,84.5,0.407,656010.2,656010.2,152,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425122,1821184.00
04/05/2017 16:45,2,2.670,ACTIVE,216.45,350.47,59.991,1491425103,"201051344000458","219011344069620",30.32,22.80,0,338.74,374.81,82.0,77.2,0.389,664880.3,664880.3,150,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425123,1821185.00
04/05/2017 16:45,2,2.678,ACTIVE,216.67,352.27,59.991,1491425103,"201051344000853","219011344069620",30.38,21.30,0,339.34,375.71,82.4,77.6,0.384,665157.8,665157.8,150,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425124,1821186.00
04/05/2017 16:45,2,2.816,ACTIVE,215.32,351.07,60.002,1491425103,"201051344000685","219011344069620",31.01,17.50,0,338.14,376.62,88.4,83.4,0.429,656974.9,656974.9,150,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425125,1821187.00
04/05/2017 16:45,2,2.828,ACTIVE,215.77,350.47,59.986,1491425103,"201051344000917","219011344069620",30.79,19.80,0,336.94,377.52,88.2,83.2,0.407,653621.8,653621.8,152,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425126,1821188.00
04/05/2017 16:45,2,2.811,ACTIVE,215.32,350.47,59.954,1491425103,"201051344001145","219011344069620",31.05,17.50,0,338.74,376.92,88.4,83.4,0.398,661453.8,661453.8,150,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425127,1821189.00
04/05/2017 16:45,2,2.867,ACTIVE,216.00,350.47,59.970,1491425103,"201051344000651","219011344069620",30.73,19.50,0,338.14,377.52,89.2,84.2,0.402,650151.2,650151.2,150,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425128,1821190.00
04/05/2017 16:45,2,2.506,ACTIVE,213.96,359.48,59.975,1491425103,"274151322000088","219011344069620",30.04,20.30,0,330.93,379.92,76.2,71.7,0.513,872859.7,872859.7,151,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425129,1821191.00
04/05/2017 16:45,2,1.740,ACTIVE,214.87,437.33,59.986,1491425103,"274151322000068","219011344069620",40.59,21.80,0,409.68,481.82,71.7,67.3,0.486,751789.0,751789.0,152,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425130,1821192.00
04/05/2017 16:45,2,2.838,ACTIVE,215.32,350.17,59.981,1491425103,"201051344001135","219011344069620",30.69,19.30,0,337.84,374.21,88.2,83.2,0.411,645958.4,645958.4,152,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425130,1821193.00
04/05/2017 16:45,2,2.686,ACTIVE,215.54,350.77,59.996,1491425103,"201051344000594","219011344069620",30.71,20.30,0,334.54,373.61,83.6,78.7,0.380,666639.1,666639.1,151,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425131,1821194.00
04/05/2017 16:45,2,2.838,ACTIVE,216.00,350.17,60.034,1491425103,"201051344001203","219011344069620",30.73,19.80,0,338.44,377.82,88.3,83.3,0.411,654467.0,654467.0,151,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425132,1821195.00
04/05/2017 16:45,2,2.535,ACTIVE,213.74,353.77,59.981,1491425103,"274151322000054","219011344069620",29.78,21.80,0,327.92,381.12,76.4,71.8,0.526,891161.4,891161.4,151,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425133,1821196.00
04/05/2017 16:45,2,2.686,ACTIVE,216.00,349.56,59.991,1491425103,"201051344000867","219011344069620",30.18,22.80,0,337.84,373.31,82.2,77.4,0.376,651674.7,651674.7,152,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425134,1821197.00
04/05/2017 16:45,2,2.795,ACTIVE,216.00,351.37,59.996,1491425103,"201051344001093","219011344069620",30.81,18.70,0,338.14,376.62,87.2,82.3,0.393,653309.7,653309.7,150,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425135,1821198.00
04/05/2017 16:45,2,2.652,ACTIVE,216.22,349.86,59.975,1491425103,"201051344000900","219011344069620",30.43,21.50,0,338.14,375.11,81.8,77.0,0.371,672833.4,672833.4,152,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425136,1821199.00
04/05/2017 16:45,2,2.629,ACTIVE,216.67,351.37,60.002,1491425103,"201051344000648","219011344069620",30.40,21.50,0,339.04,375.11,81.0,76.2,0.376,662432.9,662432.9,151,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425137,1821200.00
04/05/2017 16:45,2,2.664,ACTIVE,216.45,351.07,60.044,1491425103,"201051344000569","219011344069620",30.34,21.30,0,338.44,374.81,81.9,77.1,0.376,675056.3,675056.3,151,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425138,1821201.00
04/05/2017 16:45,2,2.674,ACTIVE,216.45,350.77,59.991,1491425103,"201051344000983","219011344069620",30.36,21.50,0,338.14,374.51,82.3,77.5,0.380,665791.8,665791.8,150,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425139,1821202.00
04/05/2017 16:45,2,2.691,ACTIVE,216.67,351.67,59.986,1491425103,"201051344001158","219011344069620",29.94,19.50,0,338.44,375.41,81.7,76.9,0.380,651666.8,651666.8,152,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425139,1821203.00
04/05/2017 16:45,2,2.602,ACTIVE,216.90,352.27,59.996,1491425103,"201051344000576","219011344069620",30.53,22.50,0,338.74,375.41,80.5,75.8,0.376,665644.0,665644.0,152,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425140,1821204.00
04/05/2017 16:45,2,2.484,ACTIVE,214.19,358.58,60.023,1491425103,"274151322000087","219011344069620",30.40,26.50,0,330.33,379.32,76.4,71.8,0.513,863074.7,863074.7,152,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491425141,1821205.00
04/05/2017 17:00,2,2.154,ACTIVE,215.77,359.48,60.028,1491426004,"201051344000645","219011344069620",30.18,19.80,0,322.51,396.75,65.9,61.7,0.508,664821.1,664821.1,152,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426005,1821206.00
04/05/2017 17:00,2,2.021,ACTIVE,213.74,350.17,60.028,1491426004,"274151322000085","219011344069620",29.58,19.30,0,336.64,379.32,60.5,56.5,0.411,888531.4,888531.4,151,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426006,1821207.00
04/05/2017 17:00,2,2.152,ACTIVE,215.54,360.69,59.949,1491426004,"201051344000633","219011344069620",30.43,17.50,0,321.61,397.05,66.4,62.1,0.566,651267.4,651267.4,152,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426006,1821208.00
04/05/2017 17:00,2,2.178,ACTIVE,215.77,361.89,59.970,1491426004,"201051344000469","219011344069620",30.10,16.30,0,318.30,397.66,66.4,62.2,0.557,653966.5,653966.5,152,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426007,1821209.00
04/05/2017 17:00,2,2.309,ACTIVE,214.64,359.48,59.986,1491426004,"201051344000646","219011344069620",30.26,15.50,0,319.21,392.85,70.8,66.4,0.592,647611.5,647611.5,152,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426008,1821210.00
04/05/2017 17:00,2,2.076,ACTIVE,213.29,352.87,59.981,1491426004,"274151322000052","219011344069620",30.30,19.30,0,329.43,380.22,63.8,59.6,0.438,920143.9,920143.9,151,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426009,1821211.00
04/05/2017 17:00,2,2.377,ACTIVE,215.32,361.89,59.986,1491426004,"201051344000585","219011344069620",30.14,16.30,0,318.00,396.15,72.5,68.1,0.597,658424.2,658424.2,153,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426010,1821212.00
04/05/2017 17:00,2,2.271,ACTIVE,214.41,357.98,60.018,1491426004,"201051344001230","219011344069620",30.61,16.00,0,318.30,389.24,70.4,66.1,0.583,651921.4,651921.4,152,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426011,1821213.00
04/05/2017 17:00,2,2.270,ACTIVE,215.32,360.99,59.933,1491426004,"201051344000582","219011344069620",30.55,17.80,0,318.00,397.05,70.3,65.9,0.570,641959.7,641959.7,151,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426012,1821214.00
04/05/2017 17:00,2,2.291,ACTIVE,214.41,358.58,59.975,1491426004,"201051344000955","219011344069620",30.75,16.30,0,319.51,390.14,71.4,67.0,0.597,660118.4,660118.4,153,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426013,1821215.00
04/05/2017 17:00,2,1.396,ACTIVE,214.19,432.82,60.002,1491426004,"274151322000094","219011344069620",40.26,20.30,0,405.77,474.30,57.1,53.2,0.389,751215.4,751215.4,154,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426014,1821216.00
04/05/2017 17:00,2,2.174,ACTIVE,215.32,359.48,60.002,1491426004,"201051344000579","219011344069620",30.57,17.30,0,324.62,395.85,67.3,63.1,0.544,671548.1,671548.1,153,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426015,1821217.00
04/05/2017 17:00,2,2.324,ACTIVE,214.41,358.88,60.039,1491426004,"201051344000890","219011344069620",30.57,16.70,0,320.41,391.04,72.0,67.6,0.579,653922.2,653922.2,152,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426015,1821218.00
04/05/2017 17:00,2,2.266,ACTIVE,214.87,360.08,60.039,1491426004,"201051344000438","219011344069620",31.17,16.30,0,319.81,396.15,71.5,67.1,0.597,656841.5,656841.5,151,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426016,1821219.00
04/05/2017 17:00,2,2.324,ACTIVE,214.64,353.17,59.949,1491426004,"201051344000417","219011344069620",19.86,14.30,0,335.74,379.92,46.8,43.2,0.380,623284.0,623284.0,154,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426017,1821220.00
04/05/2017 17:00,2,2.047,ACTIVE,213.96,359.18,59.949,1491426004,"274151322000083","219011344069620",30.42,20.30,0,329.13,379.92,63.0,58.9,0.442,910987.8,910987.8,151,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426018,1821221.00
04/05/2017 17:00,2,2.180,ACTIVE,214.19,359.48,59.991,1491426004,"274151322000076","219011344069620",30.85,19.80,0,331.23,380.22,68.1,63.8,0.468,970748.0,970748.0,151,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426019,1821222.00
04/05/2017 17:00,2,2.154,ACTIVE,215.09,358.58,59.986,1491426004,"201051344000868","219011344069620",30.42,17.30,0,321.01,395.55,66.4,62.2,0.530,652643.4,652643.4,152,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426020,1821223.00
04/05/2017 17:00,2,2.160,ACTIVE,213.51,350.77,59.991,1491426004,"274151322000095","219011344069620",30.63,21.00,0,329.43,379.02,67.2,62.9,0.460,961493.6,961493.6,151,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426021,1821224.00
04/05/2017 17:00,2,2.197,ACTIVE,215.32,354.67,60.018,1491426004,"201051344000988","219011344069620",19.62,16.00,0,336.94,381.42,43.7,40.2,0.362,598397.8,598397.8,152,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426022,1821225.00
04/05/2017 17:00,2,2.342,ACTIVE,214.87,359.48,59.922,1491426004,"201051344001025","219011344069620",30.38,16.70,0,318.61,394.65,72.1,67.7,0.579,656029.0,656029.0,153,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426023,1821226.00
04/05/2017 17:00,2,2.129,ACTIVE,215.77,358.58,59.991,1491426004,"201051344000458","219011344069620",30.59,19.30,0,319.81,396.75,66.0,61.8,0.561,664897.4,664897.4,151,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426023,1821227.00
04/05/2017 17:00,2,2.152,ACTIVE,216.00,360.38,59.917,1491426004,"201051344000853","219011344069620",30.49,17.80,0,323.11,396.45,66.5,62.3,0.539,665175.1,665175.1,151,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426024,1821228.00
04/05/2017 17:00,2,2.281,ACTIVE,214.64,360.69,59.986,1491426004,"201051344000685","219011344069620",30.65,15.80,0,317.40,394.95,70.8,66.4,0.605,656993.5,656993.5,151,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426025,1821229.00
04/05/2017 17:00,2,2.289,ACTIVE,215.09,360.08,60.012,1491426004,"201051344000917","219011344069620",30.47,17.80,0,320.71,395.85,70.6,66.2,0.592,653640.3,653640.3,153,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426026,1821230.00
04/05/2017 17:00,2,2.289,ACTIVE,214.64,359.18,60.012,1491426004,"201051344001145","219011344069620",30.59,15.80,0,321.31,394.95,71.0,66.6,0.575,661472.3,661472.3,151,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426027,1821231.00
04/05/2017 17:00,2,2.297,ACTIVE,214.87,360.08,59.944,1491426004,"201051344000651","219011344069620",30.75,17.50,0,321.01,396.45,71.5,67.1,0.583,650170.0,650170.0,151,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426028,1821232.00
04/05/2017 17:00,2,1.990,ACTIVE,213.29,355.28,59.949,1491426004,"274151322000088","219011344069620",30.12,18.30,0,335.44,379.92,60.6,56.5,0.398,872875.6,872875.6,152,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426029,1821233.00
04/05/2017 17:00,2,1.402,ACTIVE,214.19,438.83,60.028,1491426004,"274151322000068","219011344069620",40.16,20.00,0,404.57,481.21,57.1,53.2,0.393,751803.8,751803.8,153,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426030,1821234.00
04/05/2017 17:00,2,2.285,ACTIVE,214.64,358.58,60.018,1491426004,"201051344001135","219011344069620",30.59,17.00,0,318.91,394.65,70.8,66.4,0.579,645977.0,645977.0,153,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426031,1821235.00
04/05/2017 17:00,2,2.146,ACTIVE,214.64,357.98,60.044,1491426004,"201051344000594","219011344069620",30.71,17.80,0,321.01,394.95,66.8,62.6,0.552,666656.6,666656.6,152,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426033,1821236.00
04/05/2017 17:00,2,2.297,ACTIVE,214.87,359.18,59.991,1491426004,"201051344001203","219011344069620",30.47,17.80,0,320.71,396.75,70.9,66.5,0.588,654485.7,654485.7,152,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426034,1821237.00
04/05/2017 17:00,2,2.020,ACTIVE,213.51,351.97,60.018,1491426004,"274151322000054","219011344069620",29.88,19.30,0,335.74,380.82,61.1,57.1,0.420,891177.4,891177.4,152,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426034,1821238.00
04/05/2017 17:00,2,2.139,ACTIVE,215.32,357.68,59.991,1491426004,"201051344000867","219011344069620",30.49,19.00,0,323.11,395.25,66.1,61.8,0.521,651692.0,651692.0,153,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426035,1821239.00
