ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 17:00,2,2.219,ACTIVE,214.87,359.48,60.023,1491426004,"201051344001093","219011344069620",31.17,17.00,0,321.61,394.95,70.1,65.7,0.561,653328.1,653328.1,151,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426036,1821240.00
04/05/2017 17:00,2,2.125,ACTIVE,215.09,358.88,60.028,1491426004,"201051344000900","219011344069620",30.53,18.00,0,321.61,397.35,65.7,61.5,0.539,672850.5,672850.5,153,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426037,1821241.00
04/05/2017 17:00,2,2.127,ACTIVE,215.32,359.18,59.986,1491426004,"201051344000648","219011344069620",30.24,17.80,0,321.01,396.45,65.2,61.0,0.539,662449.9,662449.9,152,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426038,1821242.00
04/05/2017 17:00,2,2.150,ACTIVE,215.32,359.48,59.981,1491426004,"201051344000569","219011344069620",30.49,17.80,0,321.31,396.45,66.4,62.2,0.548,675073.5,675073.5,152,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426039,1821243.00
04/05/2017 17:00,2,2.131,ACTIVE,215.32,358.58,60.002,1491426004,"201051344000983","219011344069620",30.67,18.00,0,323.72,397.66,66.2,62.0,0.548,665809.0,665809.0,151,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426040,1821244.00
04/05/2017 17:00,2,2.141,ACTIVE,215.54,359.18,59.991,1491426004,"201051344001158","219011344069620",30.22,17.00,0,318.91,397.35,65.6,61.4,0.548,651683.9,651683.9,153,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426041,1821245.00
04/05/2017 17:00,2,2.117,ACTIVE,215.77,359.48,60.002,1491426004,"201051344000576","219011344069620",30.34,18.70,0,320.11,398.26,65.1,60.9,0.539,665661.0,665661.0,153,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426042,1821246.00
04/05/2017 17:00,2,2.008,ACTIVE,213.51,349.56,59.991,1491426004,"274151322000087","219011344069620",29.98,23.50,0,335.74,379.02,60.9,56.8,0.411,863090.6,863090.6,153,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426043,1821247.00
04/05/2017 17:15,2,1.930,ACTIVE,215.09,357.08,59.991,1491426903,"201051344000645","219011344069620",30.53,18.00,0,337.54,389.54,59.7,55.7,0.486,664835.7,664835.7,153,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426904,1821248.00
04/05/2017 17:15,2,1.820,ACTIVE,212.61,346.26,59.965,1491426903,"274151322000085","219011344069620",29.88,17.80,0,336.34,371.51,55.1,51.2,0.371,888544.8,888544.8,152,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426905,1821249.00
04/05/2017 17:15,2,1.941,ACTIVE,215.09,357.68,59.928,1491426903,"201051344000633","219011344069620",30.75,16.00,0,336.04,391.64,60.5,56.5,0.504,651282.1,651282.1,153,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426906,1821250.00
04/05/2017 17:15,2,1.953,ACTIVE,214.87,356.48,60.007,1491426903,"201051344000469","219011344069620",30.53,15.00,0,336.04,389.24,60.4,56.4,0.513,653981.3,653981.3,153,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426907,1821251.00
04/05/2017 17:15,2,2.080,ACTIVE,213.74,357.38,59.965,1491426903,"201051344000646","219011344069620",30.79,13.70,0,335.44,388.34,64.9,60.7,0.548,647627.4,647627.4,153,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426908,1821252.00
04/05/2017 17:15,2,1.881,ACTIVE,212.16,351.37,59.959,1491426903,"274151322000052","219011344069620",30.42,17.50,0,334.84,373.01,57.9,54.0,0.407,920158.1,920158.1,152,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426909,1821253.00
04/05/2017 17:15,2,2.135,ACTIVE,214.41,357.98,60.028,1491426903,"201051344000585","219011344069620",30.75,14.70,0,335.74,391.94,66.6,62.3,0.548,658440.5,658440.5,154,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426910,1821254.00
04/05/2017 17:15,2,2.059,ACTIVE,213.74,355.88,59.970,1491426903,"201051344001230","219011344069620",30.93,14.70,0,333.93,386.53,64.4,60.3,0.535,651937.2,651937.2,153,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426911,1821255.00
04/05/2017 17:15,2,2.055,ACTIVE,214.64,358.28,59.975,1491426903,"201051344000582","219011344069620",30.85,16.00,0,336.34,392.85,64.3,60.1,0.521,641975.4,641975.4,152,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426912,1821256.00
04/05/2017 17:15,2,2.082,ACTIVE,213.74,356.78,59.944,1491426903,"201051344000955","219011344069620",31.11,14.70,0,335.14,387.14,65.6,61.4,0.548,660134.5,660134.5,154,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426912,1821257.00
04/05/2017 17:15,2,1.256,ACTIVE,212.83,432.82,59.965,1491426903,"274151322000094","219011344069620",40.16,18.70,0,410.58,469.79,51.2,47.5,0.345,751227.8,751227.8,155,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426913,1821258.00
04/05/2017 17:15,2,1.959,ACTIVE,215.09,357.08,59.907,1491426903,"201051344000579","219011344069620",30.93,15.80,0,337.24,389.84,61.4,57.4,0.508,671563.1,671563.1,154,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426914,1821259.00
04/05/2017 17:15,2,2.123,ACTIVE,213.74,356.78,59.986,1491426903,"201051344000890","219011344069620",30.63,15.00,0,334.84,388.34,65.9,61.7,0.526,653938.3,653938.3,153,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426915,1821260.00
04/05/2017 17:15,2,2.082,ACTIVE,214.64,357.98,59.975,1491426903,"201051344000438","219011344069620",31.11,14.70,0,335.74,390.74,65.6,61.4,0.544,656857.6,656857.6,152,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426916,1821261.00
04/05/2017 17:15,2,2.105,ACTIVE,214.41,351.67,59.986,1491426903,"201051344000417","219011344069620",20.14,13.30,0,336.64,373.31,43.0,39.6,0.349,623294.3,623294.3,155,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426917,1821262.00
04/05/2017 17:15,2,1.854,ACTIVE,212.83,346.26,59.970,1491426903,"274151322000083","219011344069620",30.43,18.70,0,335.44,372.71,57.1,53.2,0.407,911001.7,911001.7,152,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426918,1821263.00
04/05/2017 17:15,2,1.965,ACTIVE,213.29,354.37,59.965,1491426903,"274151322000076","219011344069620",31.01,17.80,0,336.64,375.71,61.7,57.6,0.433,970763.1,970763.1,152,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426919,1821264.00
04/05/2017 17:15,2,1.943,ACTIVE,214.64,356.18,59.954,1491426903,"201051344000868","219011344069620",30.59,15.80,0,336.34,385.33,60.2,56.2,0.482,652658.1,652658.1,153,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426920,1821265.00
04/05/2017 17:15,2,1.945,ACTIVE,212.38,346.56,60.012,1491426903,"274151322000095","219011344069620",30.87,18.30,0,335.44,374.21,60.8,56.8,0.411,961508.6,961508.6,152,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426921,1821266.00
04/05/2017 17:15,2,1.941,ACTIVE,214.87,353.77,60.039,1491426903,"201051344000988","219011344069620",20.16,15.00,0,337.24,375.41,39.6,36.3,0.327,598407.4,598407.4,153,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426921,1821267.00
04/05/2017 17:15,2,2.119,ACTIVE,214.41,357.08,60.028,1491426903,"201051344001025","219011344069620",30.77,15.00,0,336.34,389.54,66.1,61.9,0.535,656045.2,656045.2,154,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426922,1821268.00
04/05/2017 17:15,2,1.945,ACTIVE,215.09,356.18,59.975,1491426903,"201051344000458","219011344069620",30.30,17.50,0,338.14,388.04,59.8,55.7,0.504,664912.1,664912.1,152,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426923,1821269.00
04/05/2017 17:15,2,1.955,ACTIVE,215.54,356.78,59.986,1491426903,"201051344000853","219011344069620",30.34,15.80,0,336.64,389.54,60.1,56.1,0.513,665189.8,665189.8,152,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426924,1821270.00
04/05/2017 17:15,2,2.066,ACTIVE,214.41,357.38,60.007,1491426903,"201051344000685","219011344069620",30.95,14.30,0,335.74,389.54,64.8,60.6,0.561,657009.4,657009.4,152,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426925,1821271.00
04/05/2017 17:15,2,2.080,ACTIVE,214.41,357.98,59.938,1491426903,"201051344000917","219011344069620",30.61,16.00,0,335.44,391.64,64.5,60.3,0.535,653656.2,653656.2,154,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426926,1821272.00
04/05/2017 17:15,2,2.059,ACTIVE,214.19,357.08,59.944,1491426903,"201051344001145","219011344069620",31.03,14.30,0,336.64,390.14,64.7,60.5,0.530,661488.2,661488.2,152,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426927,1821273.00
04/05/2017 17:15,2,2.115,ACTIVE,214.64,357.68,59.981,1491426903,"201051344000651","219011344069620",30.55,15.80,0,336.34,392.55,65.4,61.2,0.539,650186.1,650186.1,152,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426928,1821274.00
04/05/2017 17:15,2,1.797,ACTIVE,212.61,357.38,59.991,1491426903,"274151322000088","219011344069620",30.22,17.00,0,335.74,371.21,55.0,51.2,0.371,872889.0,872889.0,153,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426929,1821275.00
04/05/2017 17:15,2,1.205,ACTIVE,213.29,450.86,59.981,1491426903,"274151322000068","219011344069620",41.89,19.00,0,409.08,475.20,51.2,47.5,0.354,751816.3,751816.3,154,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426929,1821276.00
04/05/2017 17:15,2,2.070,ACTIVE,214.41,357.08,59.981,1491426903,"201051344001135","219011344069620",30.93,15.30,0,336.04,388.04,64.9,60.7,0.535,645992.9,645992.9,154,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426930,1821277.00
04/05/2017 17:15,2,1.947,ACTIVE,214.41,357.38,59.986,1491426903,"201051344000594","219011344069620",30.95,15.80,0,334.84,385.03,61.1,57.0,0.495,666671.5,666671.5,153,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426931,1821278.00
04/05/2017 17:15,2,2.076,ACTIVE,214.64,357.38,60.018,1491426903,"201051344001203","219011344069620",30.85,16.00,0,336.94,391.04,64.9,60.7,0.544,654501.6,654501.6,153,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426932,1821279.00
04/05/2017 17:15,2,1.834,ACTIVE,212.61,359.18,60.007,1491426903,"274151322000054","219011344069620",29.88,17.80,0,335.14,372.11,55.5,51.7,0.367,891190.9,891190.9,153,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426933,1821280.00
04/05/2017 17:15,2,1.926,ACTIVE,215.09,356.78,59.981,1491426903,"201051344000867","219011344069620",30.77,17.30,0,336.04,386.23,60.1,56.1,0.473,651706.7,651706.7,154,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426934,1821281.00
04/05/2017 17:15,2,2.086,ACTIVE,214.64,357.98,59.965,1491426903,"201051344001093","219011344069620",30.49,15.30,0,337.54,391.34,64.5,60.3,0.517,653343.8,653343.8,152,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426935,1821282.00
04/05/2017 17:15,2,1.898,ACTIVE,215.09,356.78,59.981,1491426903,"201051344000900","219011344069620",30.75,16.70,0,336.64,388.64,59.1,55.1,0.491,672865.0,672865.0,154,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426936,1821283.00
04/05/2017 17:15,2,1.912,ACTIVE,215.09,356.48,59.981,1491426903,"201051344000648","219011344069620",30.55,16.30,0,338.14,387.74,59.2,55.2,0.486,662464.4,662464.4,153,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426937,1821284.00
04/05/2017 17:15,2,1.943,ACTIVE,214.87,357.68,60.018,1491426903,"201051344000569","219011344069620",30.49,16.30,0,337.24,387.44,60.1,56.1,0.495,675088.3,675088.3,153,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426938,1821285.00
04/05/2017 17:15,2,1.926,ACTIVE,215.09,356.78,60.002,1491426903,"201051344000983","219011344069620",30.71,16.30,0,337.24,387.44,60.0,55.9,0.508,665823.7,665823.7,152,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426939,1821286.00
04/05/2017 17:15,2,1.912,ACTIVE,215.32,356.78,60.034,1491426903,"201051344001158","219011344069620",30.75,15.50,0,337.84,388.94,59.6,55.6,0.495,651698.5,651698.5,154,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426940,1821287.00
04/05/2017 17:15,2,1.902,ACTIVE,215.54,358.28,59.986,1491426903,"201051344000576","219011344069620",30.61,17.30,0,337.54,389.54,59.0,55.0,0.491,665675.4,665675.4,154,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426940,1821288.00
04/05/2017 17:15,2,1.816,ACTIVE,212.61,354.37,59.970,1491426903,"274151322000087","219011344069620",30.06,22.00,0,335.74,371.51,55.2,51.4,0.358,863104.1,863104.1,154,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491426941,1821289.00
04/05/2017 17:30,2,1.691,ACTIVE,215.09,355.88,59.965,1491427803,"201051344000645","219011344069620",30.12,17.30,0,337.54,384.43,51.6,47.9,0.420,664848.8,664848.8,154,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427805,1821290.00
04/05/2017 17:30,2,1.598,ACTIVE,212.61,355.58,59.986,1491427803,"274151322000085","219011344069620",29.54,17.00,0,334.24,367.30,47.8,44.2,0.331,888556.9,888556.9,153,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427806,1821291.00
04/05/2017 17:30,2,1.701,ACTIVE,215.09,356.48,60.002,1491427803,"201051344000633","219011344069620",30.43,15.30,0,335.44,384.73,52.5,48.7,0.442,651295.4,651295.4,154,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427806,1821292.00
04/05/2017 17:30,2,1.688,ACTIVE,214.87,354.67,59.970,1491427803,"201051344000469","219011344069620",30.73,14.00,0,335.74,384.73,52.6,48.8,0.438,653994.5,653994.5,154,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427807,1821293.00
04/05/2017 17:30,2,1.816,ACTIVE,213.74,355.88,60.007,1491427803,"201051344000646","219011344069620",30.79,12.70,0,335.44,384.13,56.7,52.8,0.473,647641.7,647641.7,154,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427808,1821294.00
04/05/2017 17:30,2,1.641,ACTIVE,212.38,351.97,60.023,1491427803,"274151322000052","219011344069620",30.24,16.30,0,334.54,368.20,50.2,46.6,0.349,920170.8,920170.8,153,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427809,1821295.00
04/05/2017 17:30,2,1.875,ACTIVE,214.41,357.08,59.954,1491427803,"201051344000585","219011344069620",30.65,14.00,0,336.34,386.83,58.2,54.3,0.477,658455.2,658455.2,155,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427810,1821296.00
04/05/2017 17:30,2,1.807,ACTIVE,213.96,354.07,59.991,1491427803,"201051344001230","219011344069620",30.81,13.70,0,333.93,382.33,56.4,52.5,0.455,651951.4,651951.4,154,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427811,1821297.00
04/05/2017 17:30,2,1.809,ACTIVE,214.64,356.18,59.991,1491427803,"201051344000582","219011344069620",30.67,15.30,0,336.04,387.14,56.2,52.3,0.455,641989.7,641989.7,153,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427812,1821298.00
04/05/2017 17:30,2,1.822,ACTIVE,213.74,354.37,60.002,1491427803,"201051344000955","219011344069620",31.13,13.70,0,335.14,384.13,57.5,53.5,0.468,660149.0,660149.0,155,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427813,1821299.00
04/05/2017 17:30,2,1.104,ACTIVE,212.38,425.31,59.996,1491427803,"274151322000094","219011344069620",39.56,18.00,0,334.54,465.28,44.4,40.9,0.296,751238.9,751238.9,156,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427814,1821300.00
04/05/2017 17:30,2,1.719,ACTIVE,214.87,354.37,59.991,1491427803,"201051344000579","219011344069620",30.75,15.00,0,336.94,384.43,53.5,49.7,0.433,671576.6,671576.6,155,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427815,1821301.00
04/05/2017 17:30,2,1.850,ACTIVE,213.74,354.07,59.938,1491427803,"201051344000890","219011344069620",30.85,14.30,0,335.14,384.43,57.9,53.9,0.464,653952.9,653952.9,154,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427816,1821302.00
04/05/2017 17:30,2,1.824,ACTIVE,214.19,355.88,59.996,1491427803,"201051344000438","219011344069620",31.13,13.70,0,336.04,384.73,57.5,53.6,0.468,656872.1,656872.1,153,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427817,1821303.00
04/05/2017 17:30,2,1.857,ACTIVE,213.96,350.17,59.981,1491427803,"201051344000417","219011344069620",20.04,13.00,0,335.74,369.40,37.7,34.5,0.305,623303.7,623303.7,156,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427818,1821304.00
04/05/2017 17:30,2,1.605,ACTIVE,212.38,345.66,59.975,1491427803,"274151322000083","219011344069620",30.38,17.30,0,334.24,368.20,49.4,45.8,0.354,911014.2,911014.2,153,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427819,1821305.00
04/05/2017 17:30,2,1.703,ACTIVE,213.06,351.97,59.991,1491427803,"274151322000076","219011344069620",31.11,16.70,0,335.74,371.51,53.6,49.8,0.371,970776.7,970776.7,153,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427820,1821306.00
04/05/2017 17:30,2,1.705,ACTIVE,214.64,353.77,60.007,1491427803,"201051344000868","219011344069620",30.36,14.70,0,336.34,380.82,52.5,48.7,0.424,652671.3,652671.3,154,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427820,1821307.00
04/05/2017 17:30,2,1.691,ACTIVE,212.38,351.67,60.034,1491427803,"274151322000095","219011344069620",30.69,17.30,0,334.24,369.70,52.6,48.9,0.362,961521.9,961521.9,153,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427821,1821308.00
04/05/2017 17:30,2,1.682,ACTIVE,214.87,351.97,60.012,1491427803,"201051344000988","219011344069620",20.18,14.70,0,336.94,371.81,34.4,31.2,0.283,598415.9,598415.9,154,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427822,1821309.00
04/05/2017 17:30,2,1.871,ACTIVE,214.19,354.97,59.996,1491427803,"201051344001025","219011344069620",30.45,14.00,0,336.04,386.23,57.8,53.8,0.460,656059.9,656059.9,155,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427823,1821310.00
04/05/2017 17:30,2,1.676,ACTIVE,214.87,354.37,59.996,1491427803,"201051344000458","219011344069620",30.53,16.30,0,336.34,383.83,51.9,48.2,0.438,664925.2,664925.2,153,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427824,1821311.00
04/05/2017 17:30,2,1.695,ACTIVE,215.54,358.28,60.028,1491427803,"201051344000853","219011344069620",30.42,15.30,0,336.64,385.33,52.3,48.5,0.433,665203.0,665203.0,153,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427825,1821312.00
04/05/2017 17:30,2,1.818,ACTIVE,214.19,355.58,60.002,1491427803,"201051344000685","219011344069620",30.73,13.70,0,336.34,384.73,56.6,52.7,0.482,657023.7,657023.7,153,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427826,1821313.00
04/05/2017 17:30,2,1.828,ACTIVE,214.41,355.28,59.938,1491427803,"201051344000917","219011344069620",30.49,15.30,0,335.44,386.23,56.5,52.6,0.468,653670.4,653670.4,155,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427827,1821314.00
04/05/2017 17:30,2,1.818,ACTIVE,214.19,355.28,59.986,1491427803,"201051344001145","219011344069620",30.77,13.30,0,336.34,384.73,56.7,52.8,0.460,661502.5,661502.5,153,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427828,1821315.00
04/05/2017 17:30,2,1.852,ACTIVE,214.41,355.58,59.944,1491427803,"201051344000651","219011344069620",30.57,14.70,0,336.34,386.53,57.4,53.4,0.468,650200.6,650200.6,153,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427829,1821316.00
04/05/2017 17:30,2,1.561,ACTIVE,212.16,355.28,59.986,1491427803,"274151322000088","219011344069620",30.08,15.80,0,333.63,367.00,47.6,44.0,0.318,872901.0,872901.0,154,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427829,1821317.00
04/05/2017 17:30,2,1.066,ACTIVE,213.06,447.55,59.996,1491427803,"274151322000068","219011344069620",41.75,18.00,0,335.74,472.20,45.8,42.3,0.301,751827.6,751827.6,155,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427830,1821318.00
04/05/2017 17:30,2,1.824,ACTIVE,213.96,354.37,59.954,1491427803,"201051344001135","219011344069620",30.77,14.30,0,335.44,384.43,56.9,53.0,0.464,646007.3,646007.3,155,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427831,1821319.00
04/05/2017 17:30,2,1.717,ACTIVE,214.19,354.37,59.996,1491427803,"201051344000594","219011344069620",30.55,15.00,0,334.54,382.63,53.1,49.4,0.429,666685.0,666685.0,154,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427832,1821320.00
04/05/2017 17:30,2,1.850,ACTIVE,214.41,355.28,60.002,1491427803,"201051344001203","219011344069620",30.36,15.30,0,336.94,385.93,56.9,53.0,0.473,654515.9,654515.9,154,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427833,1821321.00
04/05/2017 17:30,2,1.574,ACTIVE,212.38,343.55,59.986,1491427803,"274151322000054","219011344069620",30.24,16.70,0,333.93,368.20,48.2,44.6,0.318,891203.1,891203.1,154,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427834,1821322.00
04/05/2017 17:30,2,1.699,ACTIVE,214.87,353.47,60.044,1491427803,"201051344000867","219011344069620",30.40,16.30,0,336.64,381.12,52.3,48.6,0.415,651719.9,651719.9,155,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427835,1821323.00
04/05/2017 17:30,2,1.828,ACTIVE,214.19,355.28,59.965,1491427803,"201051344001093","219011344069620",30.59,14.70,0,335.74,385.63,56.7,52.8,0.451,653358.2,653358.2,153,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427836,1821324.00
04/05/2017 17:30,2,1.645,ACTIVE,214.64,355.28,59.991,1491427803,"201051344000900","219011344069620",30.79,16.00,0,337.24,383.83,51.4,47.7,0.411,672878.0,672878.0,155,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427837,1821325.00
04/05/2017 17:30,2,1.682,ACTIVE,214.87,354.37,59.996,1491427803,"201051344000648","219011344069620",30.22,15.30,0,336.94,382.93,51.5,47.8,0.424,662477.4,662477.4,154,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427838,1821326.00
04/05/2017 17:30,2,1.697,ACTIVE,214.64,354.67,60.034,1491427803,"201051344000569","219011344069620",30.45,15.50,0,337.24,382.93,52.3,48.6,0.429,675101.5,675101.5,154,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427839,1821327.00
04/05/2017 17:30,2,1.703,ACTIVE,214.87,355.28,59.991,1491427803,"201051344000983","219011344069620",30.30,15.50,0,337.24,381.42,52.2,48.5,0.438,665836.9,665836.9,153,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427840,1821328.00
04/05/2017 17:30,2,1.691,ACTIVE,214.87,354.37,59.996,1491427803,"201051344001158","219011344069620",30.24,14.70,0,337.54,384.73,51.9,48.1,0.429,651711.6,651711.6,155,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427840,1821329.00
04/05/2017 17:30,2,1.654,ACTIVE,215.09,354.97,59.996,1491427803,"201051344000576","219011344069620",30.61,16.30,0,337.84,385.63,51.3,47.6,0.415,665688.4,665688.4,155,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427841,1821330.00
04/05/2017 17:30,2,1.576,ACTIVE,212.61,346.26,59.991,1491427803,"274151322000087","219011344069620",30.12,21.50,0,334.24,367.00,48.0,44.5,0.305,863116.2,863116.2,155,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491427842,1821331.00
04/05/2017 17:45,2,1.520,ACTIVE,214.87,353.17,59.959,1491428703,"201051344000645","219011344069620",29.96,16.30,0,337.84,377.22,46.1,42.6,0.367,664860.1,664860.1,155,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428704,1821332.00
04/05/2017 17:45,2,1.416,ACTIVE,212.38,348.36,59.944,1491428703,"274151322000085","219011344069620",29.74,16.00,0,334.84,364.59,42.6,39.2,0.292,888567.3,888567.3,154,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428705,1821333.00
04/05/2017 17:45,2,1.533,ACTIVE,214.87,354.07,60.023,1491428703,"201051344000633","219011344069620",30.12,14.70,0,335.74,378.12,46.8,43.2,0.389,651306.9,651306.9,155,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428706,1821334.00
04/05/2017 17:45,2,1.527,ACTIVE,214.87,353.17,59.991,1491428703,"201051344000469","219011344069620",30.36,13.30,0,336.34,376.92,47.0,43.4,0.393,654006.1,654006.1,155,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428707,1821335.00
04/05/2017 17:45,2,1.643,ACTIVE,213.74,353.17,59.991,1491428703,"201051344000646","219011344069620",30.71,12.30,0,334.84,378.72,51.1,47.4,0.424,647654.3,647654.3,155,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428708,1821336.00
04/05/2017 17:45,2,1.473,ACTIVE,212.16,348.96,59.970,1491428703,"274151322000052","219011344069620",30.02,15.80,0,333.63,364.29,44.8,41.3,0.292,920181.8,920181.8,154,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428709,1821337.00
04/05/2017 17:45,2,1.701,ACTIVE,214.19,353.77,59.986,1491428703,"201051344000585","219011344069620",30.55,13.30,0,336.04,380.82,52.6,48.9,0.424,658468.1,658468.1,156,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428710,1821338.00
04/05/2017 17:45,2,1.627,ACTIVE,213.74,351.97,60.039,1491428703,"201051344001230","219011344069620",30.91,13.00,0,334.54,377.82,51.0,47.3,0.415,651963.9,651963.9,155,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428711,1821339.00
04/05/2017 17:45,2,1.643,ACTIVE,214.64,354.07,59.970,1491428703,"201051344000582","219011344069620",30.55,14.30,0,337.24,381.12,50.9,47.2,0.402,642002.1,642002.1,154,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428711,1821340.00
04/05/2017 17:45,2,1.658,ACTIVE,213.96,353.17,60.002,1491428703,"201051344000955","219011344069620",30.85,13.00,0,334.24,379.02,51.8,48.1,0.420,660161.7,660161.7,156,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428712,1821341.00
04/05/2017 17:45,2,0.969,ACTIVE,212.38,427.41,60.007,1491428703,"274151322000094","219011344069620",39.96,17.30,0,335.44,456.87,39.0,35.7,0.261,751248.6,751248.6,157,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428713,1821342.00
04/05/2017 17:45,2,1.549,ACTIVE,214.64,352.57,59.986,1491428703,"201051344000579","219011344069620",30.51,14.30,0,337.24,377.22,47.9,44.3,0.380,671588.4,671588.4,156,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428714,1821343.00
04/05/2017 17:45,2,1.693,ACTIVE,213.96,352.87,59.965,1491428703,"201051344000890","219011344069620",30.55,13.70,0,334.54,379.32,52.4,48.7,0.407,653965.8,653965.8,155,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428715,1821344.00
04/05/2017 17:45,2,1.646,ACTIVE,214.41,354.37,59.991,1491428703,"201051344000438","219011344069620",31.13,13.00,0,337.24,380.82,51.9,48.2,0.420,656884.9,656884.9,154,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428716,1821345.00
04/05/2017 17:45,2,1.682,ACTIVE,214.19,348.96,59.938,1491428703,"201051344000417","219011344069620",20.00,12.30,0,335.14,367.60,34.1,31.0,0.274,623311.8,623311.8,157,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428717,1821346.00
04/05/2017 17:45,2,1.420,ACTIVE,212.16,352.57,59.975,1491428703,"274151322000083","219011344069620",30.57,16.30,0,334.54,364.29,44.0,40.5,0.296,911025.0,911025.0,154,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428718,1821347.00
04/05/2017 17:45,2,1.521,ACTIVE,213.06,354.37,59.975,1491428703,"274151322000076","219011344069620",30.91,15.80,0,335.14,367.00,47.7,44.1,0.323,970788.5,970788.5,154,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428719,1821348.00
04/05/2017 17:45,2,1.527,ACTIVE,214.19,351.97,59.949,1491428703,"201051344000868","219011344069620",30.24,14.30,0,336.04,376.01,46.8,43.2,0.376,652682.9,652682.9,155,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428720,1821349.00
04/05/2017 17:45,2,1.521,ACTIVE,212.16,345.66,59.949,1491428703,"274151322000095","219011344069620",30.45,16.00,0,334.54,365.49,46.9,43.3,0.314,961533.5,961533.5,154,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428721,1821350.00
04/05/2017 17:45,2,1.510,ACTIVE,214.41,349.56,59.965,1491428703,"201051344000988","219011344069620",20.08,14.00,0,335.74,367.30,30.7,27.7,0.252,598423.3,598423.3,155,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428722,1821351.00
04/05/2017 17:45,2,1.670,ACTIVE,214.19,353.17,59.981,1491428703,"201051344001025","219011344069620",30.81,13.00,0,336.04,379.92,52.2,48.5,0.407,656072.7,656072.7,156,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428723,1821352.00
04/05/2017 17:45,2,1.506,ACTIVE,214.41,351.67,59.981,1491428703,"201051344000458","219011344069620",30.38,16.00,0,337.24,377.22,46.4,42.9,0.380,664936.6,664936.6,154,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428723,1821353.00
04/05/2017 17:45,2,1.518,ACTIVE,215.32,354.07,60.002,1491428703,"201051344000853","219011344069620",30.30,15.00,0,337.84,379.32,46.6,43.0,0.376,665214.5,665214.5,154,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428724,1821354.00
04/05/2017 17:45,2,1.641,ACTIVE,214.19,354.37,60.007,1491428703,"201051344000685","219011344069620",30.73,13.00,0,335.44,379.62,51.1,47.4,0.429,657036.2,657036.2,154,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428725,1821355.00
04/05/2017 17:45,2,1.645,ACTIVE,214.41,354.67,59.965,1491428703,"201051344000917","219011344069620",30.61,14.30,0,335.74,380.82,51.0,47.3,0.420,653683.0,653683.0,156,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428726,1821356.00
04/05/2017 17:45,2,1.627,ACTIVE,214.19,353.17,59.928,1491428703,"201051344001145","219011344069620",30.99,13.00,0,336.04,379.32,51.1,47.4,0.411,661515.1,661515.1,154,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428727,1821357.00
04/05/2017 17:45,2,1.684,ACTIVE,214.19,354.67,60.007,1491428703,"201051344000651","219011344069620",30.34,13.70,0,336.04,380.82,51.8,48.0,0.415,650213.3,650213.3,154,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428728,1821358.00
04/05/2017 17:45,2,1.379,ACTIVE,211.70,350.17,59.944,1491428703,"274151322000088","219011344069620",30.20,15.30,0,333.33,363.09,42.2,38.8,0.283,872911.4,872911.4,155,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428729,1821359.00
04/05/2017 17:45,2,0.949,ACTIVE,213.06,446.65,59.996,1491428703,"274151322000068","219011344069620",41.61,17.80,0,336.04,466.19,39.7,36.4,0.256,751837.4,751837.4,156,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428730,1821360.00
04/05/2017 17:45,2,1.664,ACTIVE,213.96,353.17,59.938,1491428703,"201051344001135","219011344069620",30.43,13.30,0,335.44,379.92,51.3,47.6,0.411,646019.9,646019.9,156,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428731,1821361.00
04/05/2017 17:45,2,1.529,ACTIVE,213.96,351.37,59.981,1491428703,"201051344000594","219011344069620",30.63,14.30,0,334.24,376.01,47.5,43.9,0.376,666696.7,666696.7,155,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428732,1821362.00
04/05/2017 17:45,2,1.664,ACTIVE,214.41,353.77,60.018,1491428703,"201051344001203","219011344069620",30.43,14.00,0,337.24,379.92,51.3,47.6,0.415,654528.6,654528.6,155,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428733,1821363.00
04/05/2017 17:45,2,1.412,ACTIVE,212.38,345.36,59.970,1491428703,"274151322000054","219011344069620",30.06,15.80,0,333.93,364.29,43.0,39.5,0.283,891213.7,891213.7,155,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428734,1821364.00
04/05/2017 17:45,2,1.516,ACTIVE,214.64,351.67,59.986,1491428703,"201051344000867","219011344069620",30.40,15.80,0,335.44,375.71,46.7,43.1,0.371,651731.4,651731.4,156,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428735,1821365.00
04/05/2017 17:45,2,1.646,ACTIVE,214.19,353.47,59.975,1491428703,"201051344001093","219011344069620",30.69,14.00,0,335.74,380.22,51.2,47.5,0.398,653370.7,653370.7,154,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428736,1821366.00
04/05/2017 17:45,2,1.477,ACTIVE,214.41,351.67,59.975,1491428703,"201051344000900","219011344069620",30.51,15.50,0,335.74,376.92,45.6,42.1,0.371,672889.2,672889.2,156,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428737,1821367.00
04/05/2017 17:45,2,1.490,ACTIVE,214.64,351.97,59.975,1491428703,"201051344000648","219011344069620",30.42,14.70,0,337.24,376.31,45.9,42.4,0.376,662488.7,662488.7,155,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428738,1821368.00
04/05/2017 17:45,2,1.520,ACTIVE,214.64,352.87,59.981,1491428703,"201051344000569","219011344069620",30.34,15.00,0,336.64,376.62,46.7,43.2,0.376,675113.0,675113.0,155,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428739,1821369.00
04/05/2017 17:45,2,1.510,ACTIVE,214.64,351.37,59.981,1491428703,"201051344000983","219011344069620",30.49,15.30,0,336.34,377.22,46.7,43.1,0.384,665848.4,665848.4,154,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428739,1821370.00
04/05/2017 17:45,2,1.492,ACTIVE,214.64,352.87,59.970,1491428703,"201051344001158","219011344069620",30.57,14.00,0,336.64,377.22,46.3,42.7,0.380,651723.0,651723.0,156,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428740,1821371.00
04/05/2017 17:45,2,1.490,ACTIVE,214.87,353.77,60.034,1491428703,"201051344000576","219011344069620",30.24,15.80,0,337.24,377.82,45.7,42.2,0.371,665699.6,665699.6,156,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428741,1821372.00
04/05/2017 17:45,2,1.393,ACTIVE,212.16,350.17,59.965,1491428703,"274151322000087","219011344069620",30.30,20.30,0,334.54,363.39,42.7,39.3,0.270,863126.8,863126.8,156,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491428742,1821373.00
04/05/2017 18:00,2,1.346,ACTIVE,214.87,351.37,60.007,1491429603,"201051344000645","219011344069620",30.00,16.00,0,336.94,372.71,40.9,37.6,0.327,664870.1,664870.1,156,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429604,1821374.00
04/05/2017 18:00,2,1.258,ACTIVE,212.38,347.46,60.002,1491429603,"274151322000085","219011344069620",29.56,15.50,0,334.84,360.38,37.7,34.4,0.247,888576.5,888576.5,155,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429605,1821375.00
04/05/2017 18:00,2,1.352,ACTIVE,214.87,352.57,60.018,1491429603,"201051344000633","219011344069620",30.38,14.00,0,336.04,374.21,41.6,38.2,0.345,651317.1,651317.1,156,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429606,1821376.00
04/05/2017 18:00,2,1.328,ACTIVE,214.64,351.37,60.012,1491429603,"201051344000469","219011344069620",30.89,13.30,0,335.44,372.41,41.6,38.2,0.336,654016.2,654016.2,156,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429607,1821377.00
04/05/2017 18:00,2,1.457,ACTIVE,213.74,351.67,60.039,1491429603,"201051344000646","219011344069620",30.67,12.00,0,334.84,375.41,45.3,41.8,0.367,647665.4,647665.4,156,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429608,1821378.00
04/05/2017 18:00,2,1.289,ACTIVE,212.16,350.77,60.002,1491429603,"274151322000052","219011344069620",30.32,15.50,0,333.63,361.59,39.6,36.3,0.270,920191.5,920191.5,155,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429608,1821379.00
04/05/2017 18:00,2,1.502,ACTIVE,214.19,352.87,60.039,1491429603,"201051344000585","219011344069620",30.61,13.00,0,336.04,376.01,46.6,43.1,0.376,658479.6,658479.6,157,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429609,1821380.00
04/05/2017 18:00,2,1.438,ACTIVE,213.51,350.77,60.028,1491429603,"201051344001230","219011344069620",30.85,13.00,0,334.54,374.51,45.0,41.5,0.362,651975.0,651975.0,156,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429610,1821381.00
04/05/2017 18:00,2,1.449,ACTIVE,214.41,352.87,60.034,1491429603,"201051344000582","219011344069620",30.59,13.70,0,335.14,375.71,45.0,41.5,0.354,642013.2,642013.2,155,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429611,1821382.00
04/05/2017 18:00,2,1.461,ACTIVE,213.51,350.77,60.023,1491429603,"201051344000955","219011344069620",31.07,12.70,0,335.44,374.51,46.0,42.5,0.371,660173.0,660173.0,157,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429612,1821383.00
