ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 18:00,2,0.854,ACTIVE,211.93,428.01,60.012,1491429603,"274151322000094","219011344069620",40.22,17.00,0,335.44,456.87,34.2,31.1,0.225,751257.0,751257.0,158,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429613,1821384.00
04/05/2017 18:00,2,1.371,ACTIVE,214.41,350.77,60.007,1491429603,"201051344000579","219011344069620",30.67,13.70,0,336.94,373.61,42.6,39.2,0.336,671598.8,671598.8,157,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429614,1821385.00
04/05/2017 18:00,2,1.510,ACTIVE,213.96,351.67,60.023,1491429603,"201051344000890","219011344069620",30.38,13.30,0,335.74,376.31,46.5,42.9,0.358,653977.2,653977.2,156,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429615,1821386.00
04/05/2017 18:00,2,1.459,ACTIVE,214.19,351.97,60.012,1491429603,"201051344000438","219011344069620",31.09,12.70,0,336.34,376.01,45.9,42.4,0.362,656896.2,656896.2,155,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429616,1821387.00
04/05/2017 18:00,2,1.504,ACTIVE,214.19,349.26,60.007,1491429603,"201051344000417","219011344069620",19.80,12.00,0,335.14,364.29,30.2,27.2,0.234,623319.1,623319.1,158,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429617,1821388.00
04/05/2017 18:00,2,1.283,ACTIVE,212.16,350.47,60.012,1491429603,"274151322000083","219011344069620",29.90,15.80,0,333.63,360.69,38.9,35.6,0.265,911034.5,911034.5,155,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429618,1821389.00
04/05/2017 18:00,2,1.342,ACTIVE,212.83,344.45,60.028,1491429603,"274151322000076","219011344069620",30.97,15.30,0,334.54,363.39,42.1,38.7,0.292,970798.8,970798.8,155,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429619,1821390.00
04/05/2017 18:00,2,1.361,ACTIVE,214.41,350.77,60.007,1491429603,"201051344000868","219011344069620",30.22,14.00,0,334.84,372.41,41.7,38.3,0.327,652693.0,652693.0,156,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429620,1821391.00
04/05/2017 18:00,2,1.326,ACTIVE,212.38,343.25,60.002,1491429603,"274151322000095","219011344069620",30.77,15.50,0,333.63,362.49,41.3,38.0,0.265,961543.6,961543.6,155,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429621,1821392.00
04/05/2017 18:00,2,1.369,ACTIVE,214.64,348.96,60.007,1491429603,"201051344000988","219011344069620",19.68,13.70,0,336.34,364.59,27.3,24.4,0.217,598429.8,598429.8,156,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429621,1821393.00
04/05/2017 18:00,2,1.486,ACTIVE,213.74,351.37,60.018,1491429603,"201051344001025","219011344069620",30.65,12.70,0,336.04,375.71,46.2,42.7,0.362,656084.1,656084.1,157,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429622,1821394.00
04/05/2017 18:00,2,1.344,ACTIVE,214.19,350.17,60.007,1491429603,"201051344000458","219011344069620",30.24,15.50,0,336.34,372.41,41.2,37.8,0.340,664946.6,664946.6,155,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429623,1821395.00
04/05/2017 18:00,2,1.355,ACTIVE,214.87,351.67,60.007,1491429603,"201051344000853","219011344069620",30.22,14.70,0,337.84,374.81,41.5,38.1,0.336,665224.6,665224.6,155,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429624,1821396.00
04/05/2017 18:00,2,1.434,ACTIVE,214.19,351.97,60.034,1491429603,"201051344000685","219011344069620",30.99,12.70,0,335.14,376.01,45.0,41.5,0.389,657047.3,657047.3,155,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429625,1821397.00
04/05/2017 18:00,2,1.455,ACTIVE,214.19,352.87,60.007,1491429603,"201051344000917","219011344069620",30.63,14.00,0,334.84,376.31,45.1,41.6,0.362,653694.0,653694.0,157,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429626,1821398.00
04/05/2017 18:00,2,1.449,ACTIVE,214.41,353.47,60.018,1491429603,"201051344001145","219011344069620",30.77,12.30,0,336.94,375.71,45.2,41.7,0.362,661526.2,661526.2,155,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429627,1821399.00
04/05/2017 18:00,2,1.465,ACTIVE,214.41,352.27,60.049,1491429603,"201051344000651","219011344069620",30.89,13.30,0,336.04,377.22,45.8,42.3,0.367,650224.6,650224.6,155,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429628,1821400.00
04/05/2017 18:00,2,1.232,ACTIVE,212.16,346.86,60.034,1491429603,"274151322000088","219011344069620",29.86,15.00,0,333.33,360.08,37.3,34.0,0.252,872920.5,872920.5,156,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429629,1821401.00
04/05/2017 18:00,2,0.816,ACTIVE,213.06,444.85,60.007,1491429603,"274151322000068","219011344069620",42.14,17.50,0,336.94,456.27,34.7,31.6,0.221,751846.0,751846.0,157,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429630,1821402.00
04/05/2017 18:00,2,1.463,ACTIVE,213.96,350.77,60.023,1491429603,"201051344001135","219011344069620",30.75,13.00,0,335.44,375.71,45.6,42.1,0.362,646031.1,646031.1,157,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429630,1821403.00
04/05/2017 18:00,2,1.377,ACTIVE,213.96,350.17,60.012,1491429603,"201051344000594","219011344069620",30.24,13.70,0,334.24,371.81,42.1,38.7,0.331,666707.0,666707.0,156,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429631,1821404.00
04/05/2017 18:00,2,1.484,ACTIVE,214.19,352.27,60.012,1491429603,"201051344001203","219011344069620",30.18,13.70,0,336.34,376.92,45.4,41.9,0.367,654539.7,654539.7,156,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429632,1821405.00
04/05/2017 18:00,2,1.244,ACTIVE,211.93,351.37,60.007,1491429603,"274151322000054","219011344069620",30.16,15.50,0,333.03,360.99,38.0,34.7,0.243,891222.9,891222.9,156,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429633,1821406.00
04/05/2017 18:00,2,1.357,ACTIVE,214.64,350.47,60.023,1491429603,"201051344000867","219011344069620",30.24,15.30,0,335.14,371.51,41.5,38.2,0.327,651741.5,651741.5,157,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429634,1821407.00
04/05/2017 18:00,2,1.447,ACTIVE,214.19,352.27,60.012,1491429603,"201051344001093","219011344069620",31.01,13.70,0,336.34,374.51,45.5,42.0,0.354,653381.9,653381.9,155,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429635,1821408.00
04/05/2017 18:00,2,1.316,ACTIVE,214.41,351.07,60.034,1491429603,"201051344000900","219011344069620",30.40,15.00,0,335.44,373.01,40.5,37.2,0.331,672899.1,672899.1,157,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429636,1821409.00
04/05/2017 18:00,2,1.330,ACTIVE,214.64,350.47,59.981,1491429603,"201051344000648","219011344069620",30.38,14.30,0,336.34,372.71,41.0,37.6,0.327,662498.7,662498.7,156,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429637,1821410.00
04/05/2017 18:00,2,1.352,ACTIVE,214.64,351.37,60.018,1491429603,"201051344000569","219011344069620",30.42,15.00,0,336.04,372.41,41.7,38.3,0.336,675123.1,675123.1,156,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429638,1821411.00
04/05/2017 18:00,2,1.334,ACTIVE,214.64,350.47,60.028,1491429603,"201051344000983","219011344069620",30.67,14.70,0,336.34,371.81,41.5,38.1,0.336,665858.5,665858.5,155,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429639,1821412.00
04/05/2017 18:00,2,1.328,ACTIVE,214.64,350.77,60.012,1491429603,"201051344001158","219011344069620",30.55,13.70,0,335.74,372.41,41.1,37.8,0.340,651733.0,651733.0,157,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429640,1821413.00
04/05/2017 18:00,2,1.326,ACTIVE,215.09,352.57,60.034,1491429603,"201051344000576","219011344069620",30.26,15.50,0,336.94,373.01,40.7,37.3,0.318,665709.5,665709.5,157,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429641,1821414.00
04/05/2017 18:00,2,1.252,ACTIVE,212.61,343.55,60.012,1491429603,"274151322000087","219011344069620",29.80,20.00,0,334.24,360.38,37.8,34.6,0.239,863135.9,863135.9,157,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491429641,1821415.00
04/05/2017 18:15,2,1.129,ACTIVE,214.41,348.66,60.055,1491430504,"201051344000645","219011344069620",30.34,15.80,0,336.94,369.40,34.8,31.6,0.270,664878.8,664878.8,157,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430505,1821416.00
04/05/2017 18:15,2,1.064,ACTIVE,212.16,348.36,60.023,1491430504,"274151322000085","219011344069620",29.58,15.50,0,335.44,357.98,31.9,28.8,0.208,888584.4,888584.4,156,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430506,1821417.00
04/05/2017 18:15,2,1.145,ACTIVE,214.41,350.17,60.018,1491430504,"201051344000633","219011344069620",30.49,13.70,0,335.74,370.00,35.4,32.3,0.283,651325.9,651325.9,157,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430507,1821418.00
04/05/2017 18:15,2,1.160,ACTIVE,214.19,348.96,60.012,1491430504,"201051344000469","219011344069620",30.30,13.00,0,335.14,369.70,35.6,32.4,0.287,654025.1,654025.1,157,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430508,1821419.00
04/05/2017 18:15,2,1.252,ACTIVE,213.74,349.86,60.034,1491430504,"201051344000646","219011344069620",30.38,11.70,0,335.14,372.41,38.6,35.3,0.309,647675.1,647675.1,157,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430509,1821420.00
04/05/2017 18:15,2,1.098,ACTIVE,211.93,341.45,59.965,1491430504,"274151322000052","219011344069620",30.18,15.00,0,333.63,358.88,33.6,30.5,0.225,920199.9,920199.9,156,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430509,1821421.00
04/05/2017 18:15,2,1.275,ACTIVE,214.19,350.77,59.991,1491430504,"201051344000585","219011344069620",30.69,12.70,0,336.34,371.21,39.6,36.3,0.309,658489.5,658489.5,158,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430510,1821422.00
04/05/2017 18:15,2,1.229,ACTIVE,213.74,349.26,59.981,1491430504,"201051344001230","219011344069620",30.67,12.30,0,335.14,370.00,38.2,34.9,0.301,651984.6,651984.6,157,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430511,1821423.00
04/05/2017 18:15,2,1.250,ACTIVE,214.64,351.07,59.991,1491430504,"201051344000582","219011344069620",30.20,13.30,0,336.04,372.41,38.2,35.0,0.296,642022.8,642022.8,156,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430512,1821424.00
04/05/2017 18:15,2,1.250,ACTIVE,213.74,348.96,59.996,1491430504,"201051344000955","219011344069620",31.01,12.70,0,335.74,370.90,39.3,36.0,0.318,660182.9,660182.9,158,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430513,1821425.00
04/05/2017 18:15,2,0.719,ACTIVE,212.16,424.71,60.012,1491430504,"274151322000094","219011344069620",40.12,16.70,0,333.03,461.98,29.1,26.1,0.186,751264.2,751264.2,159,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430514,1821426.00
04/05/2017 18:15,2,1.166,ACTIVE,214.19,349.56,60.012,1491430504,"201051344000579","219011344069620",30.67,13.70,0,336.34,369.70,36.3,33.1,0.278,671607.9,671607.9,158,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430515,1821427.00
04/05/2017 18:15,2,1.273,ACTIVE,213.74,348.96,60.034,1491430504,"201051344000890","219011344069620",30.77,12.70,0,336.04,371.81,39.7,36.4,0.305,653987.2,653987.2,157,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430516,1821428.00
04/05/2017 18:15,2,1.256,ACTIVE,213.96,349.56,59.991,1491430504,"201051344000438","219011344069620",30.81,12.30,0,336.64,372.41,39.2,35.9,0.309,656906.0,656906.0,156,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430517,1821429.00
04/05/2017 18:15,2,1.262,ACTIVE,213.96,346.26,59.991,1491430504,"201051344000417","219011344069620",20.16,12.00,0,335.74,361.89,25.8,23.0,0.194,623325.4,623325.4,159,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430518,1821430.00
04/05/2017 18:15,2,1.082,ACTIVE,212.16,342.95,60.007,1491430504,"274151322000083","219011344069620",29.90,15.30,0,334.84,358.58,32.7,29.6,0.212,911042.7,911042.7,156,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430518,1821431.00
04/05/2017 18:15,2,1.148,ACTIVE,212.61,348.36,59.991,1491430504,"274151322000076","219011344069620",30.51,15.00,0,335.44,360.99,35.5,32.4,0.247,970807.7,970807.7,156,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430519,1821432.00
04/05/2017 18:15,2,1.148,ACTIVE,213.74,347.16,59.991,1491430504,"201051344000868","219011344069620",30.45,13.70,0,335.44,368.20,35.4,32.3,0.270,652701.9,652701.9,157,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430520,1821433.00
04/05/2017 18:15,2,1.125,ACTIVE,212.16,344.15,59.970,1491430504,"274151322000095","219011344069620",30.51,15.30,0,334.54,359.48,34.8,31.6,0.234,961552.3,961552.3,156,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430521,1821434.00
04/05/2017 18:15,2,1.156,ACTIVE,213.74,346.56,59.991,1491430504,"201051344000988","219011344069620",19.68,13.70,0,335.44,361.89,23.1,20.4,0.186,598435.4,598435.4,157,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430522,1821435.00
04/05/2017 18:15,2,1.266,ACTIVE,213.96,349.56,59.986,1491430504,"201051344001025","219011344069620",30.65,12.30,0,335.44,372.71,39.3,36.0,0.305,656094.0,656094.0,158,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430523,1821436.00
04/05/2017 18:15,2,1.137,ACTIVE,213.96,347.76,59.991,1491430504,"201051344000458","219011344069620",30.38,15.30,0,335.44,368.50,35.0,31.8,0.287,664955.4,664955.4,156,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430524,1821437.00
04/05/2017 18:15,2,1.145,ACTIVE,214.64,349.86,59.981,1491430504,"201051344000853","219011344069620",30.30,14.30,0,337.54,371.21,35.2,32.0,0.278,665233.4,665233.4,156,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430525,1821438.00
04/05/2017 18:15,2,1.232,ACTIVE,214.41,350.77,60.055,1491430504,"201051344000685","219011344069620",30.57,12.30,0,334.84,372.11,38.2,35.0,0.318,657057.0,657057.0,156,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430526,1821439.00
04/05/2017 18:15,2,1.234,ACTIVE,214.19,350.77,59.922,1491430504,"201051344000917","219011344069620",30.59,14.00,0,335.44,372.11,38.2,35.0,0.301,653703.7,653703.7,158,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430527,1821440.00
04/05/2017 18:15,2,1.234,ACTIVE,213.96,349.86,59.981,1491430504,"201051344001145","219011344069620",30.63,12.00,0,336.34,373.01,38.4,35.1,0.296,661535.9,661535.9,156,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430528,1821441.00
04/05/2017 18:15,2,1.266,ACTIVE,214.19,349.86,60.034,1491430504,"201051344000651","219011344069620",30.42,13.00,0,336.64,372.41,39.0,35.7,0.301,650234.4,650234.4,156,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430528,1821442.00
04/05/2017 18:15,2,1.039,ACTIVE,211.70,343.25,60.002,1491430504,"274151322000088","219011344069620",29.62,15.00,0,334.84,357.98,31.2,28.2,0.208,872928.3,872928.3,157,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430529,1821443.00
04/05/2017 18:15,2,0.756,ACTIVE,212.83,415.99,59.970,1491430504,"274151322000068","219011344069620",39.20,17.30,0,333.63,460.17,29.9,26.9,0.186,751853.4,751853.4,158,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430530,1821444.00
04/05/2017 18:15,2,1.258,ACTIVE,213.74,348.66,59.981,1491430504,"201051344001135","219011344069620",30.42,13.00,0,335.44,370.90,38.7,35.5,0.305,646040.8,646040.8,158,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430531,1821445.00
04/05/2017 18:15,2,1.158,ACTIVE,213.74,348.36,59.981,1491430504,"201051344000594","219011344069620",30.51,13.70,0,334.54,368.50,35.8,32.7,0.278,666715.9,666715.9,157,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430532,1821446.00
04/05/2017 18:15,2,1.250,ACTIVE,213.96,349.56,59.912,1491430504,"201051344001203","219011344069620",30.43,13.30,0,336.94,372.41,38.5,35.3,0.305,654549.4,654549.4,157,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430533,1821447.00
04/05/2017 18:15,2,1.062,ACTIVE,211.93,342.65,59.944,1491430504,"274151322000054","219011344069620",29.72,15.30,0,334.54,358.58,32.0,29.0,0.212,891230.9,891230.9,157,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430534,1821448.00
04/05/2017 18:15,2,1.146,ACTIVE,213.96,347.76,59.922,1491430504,"201051344000867","219011344069620",30.45,15.00,0,335.44,368.80,35.4,32.2,0.270,651750.3,651750.3,158,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430535,1821449.00
04/05/2017 18:15,2,1.258,ACTIVE,213.96,349.56,59.938,1491430504,"201051344001093","219011344069620",30.42,13.30,0,336.34,371.81,38.8,35.5,0.296,653391.6,653391.6,156,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430536,1821450.00
04/05/2017 18:15,2,1.115,ACTIVE,213.96,348.66,59.975,1491430504,"201051344000900","219011344069620",30.20,14.70,0,335.44,368.80,34.1,31.0,0.274,672907.7,672907.7,158,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430537,1821451.00
04/05/2017 18:15,2,1.125,ACTIVE,214.19,347.46,59.981,1491430504,"201051344000648","219011344069620",30.51,14.00,0,336.04,369.40,34.8,31.6,0.270,662507.3,662507.3,157,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430538,1821452.00
04/05/2017 18:15,2,1.148,ACTIVE,214.19,348.36,59.933,1491430504,"201051344000569","219011344069620",30.45,14.70,0,336.04,369.40,35.4,32.3,0.274,675132.0,675132.0,157,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430539,1821453.00
04/05/2017 18:15,2,1.148,ACTIVE,214.19,348.96,59.970,1491430504,"201051344000983","219011344069620",30.20,14.70,0,335.44,368.50,35.2,32.0,0.274,665867.3,665867.3,156,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430540,1821454.00
04/05/2017 18:15,2,1.141,ACTIVE,214.41,348.66,59.912,1491430504,"201051344001158","219011344069620",30.02,13.30,0,336.34,368.80,34.7,31.6,0.274,651741.7,651741.7,158,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430540,1821455.00
04/05/2017 18:15,2,1.123,ACTIVE,214.64,349.56,60.034,1491430504,"201051344000576","219011344069620",30.26,15.00,0,336.34,369.40,34.5,31.3,0.270,665718.1,665718.1,158,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430541,1821456.00
04/05/2017 18:15,2,1.057,ACTIVE,212.16,348.66,59.970,1491430504,"274151322000087","219011344069620",29.64,19.30,0,334.54,358.28,31.7,28.7,0.203,863143.9,863143.9,158,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491430542,1821457.00
04/05/2017 18:30,2,0.910,ACTIVE,214.19,345.96,59.912,1491431404,"201051344000645","219011344069620",30.10,15.00,0,335.74,363.99,27.8,24.9,0.208,664885.8,664885.8,158,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431405,1821458.00
04/05/2017 18:30,2,0.840,ACTIVE,211.93,341.75,59.965,1491431404,"274151322000085","219011344069620",29.48,14.70,0,332.43,354.97,25.1,22.3,0.159,888590.8,888590.8,157,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431406,1821459.00
04/05/2017 18:30,2,0.920,ACTIVE,214.41,347.76,59.949,1491431404,"201051344000633","219011344069620",30.38,13.30,0,334.84,366.10,28.4,25.4,0.225,651333.1,651333.1,158,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431407,1821460.00
04/05/2017 18:30,2,0.928,ACTIVE,213.96,346.26,59.959,1491431404,"201051344000469","219011344069620",30.26,12.30,0,334.84,364.89,28.4,25.5,0.217,654032.4,654032.4,158,0,0,0,L,1122011218,0,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431408,1821461.00
04/05/2017 18:30,2,0.994,ACTIVE,213.96,347.76,59.954,1491431404,"201051344000646","219011344069620",30.61,11.30,0,333.93,366.70,30.9,27.9,0.243,647682.9,647682.9,158,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431409,1821462.00
04/05/2017 18:30,2,0.881,ACTIVE,211.70,342.05,59.959,1491431404,"274151322000052","219011344069620",29.74,14.00,0,334.24,355.88,26.5,23.6,0.172,920206.6,920206.6,157,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431410,1821463.00
04/05/2017 18:30,2,1.021,ACTIVE,214.19,348.06,59.996,1491431404,"201051344000585","219011344069620",30.63,12.30,0,336.04,367.60,31.7,28.7,0.239,658497.7,658497.7,159,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431410,1821464.00
04/05/2017 18:30,2,0.990,ACTIVE,213.96,346.56,59.938,1491431404,"201051344001230","219011344069620",30.36,12.00,0,334.54,365.49,30.4,27.5,0.230,651992.4,651992.4,158,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431411,1821465.00
04/05/2017 18:30,2,0.990,ACTIVE,214.64,348.36,59.965,1491431404,"201051344000582","219011344069620",30.49,12.70,0,336.34,368.20,30.6,27.6,0.230,642030.6,642030.6,157,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431412,1821466.00
04/05/2017 18:30,2,1.010,ACTIVE,213.74,346.86,59.944,1491431404,"201051344000955","219011344069620",30.75,11.70,0,334.54,366.40,31.6,28.5,0.239,660190.9,660190.9,159,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431413,1821467.00
04/05/2017 18:30,2,0.564,ACTIVE,212.16,423.81,59.975,1491431404,"274151322000094","219011344069620",40.06,16.00,0,332.73,444.54,22.8,20.1,0.141,751270.0,751270.0,160,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431414,1821468.00
04/05/2017 18:30,2,0.936,ACTIVE,213.96,345.96,59.991,1491431404,"201051344000579","219011344069620",30.81,13.00,0,335.74,365.49,29.2,26.3,0.217,671615.3,671615.3,159,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431415,1821469.00
04/05/2017 18:30,2,1.021,ACTIVE,213.74,346.86,59.954,1491431404,"201051344000890","219011344069620",30.73,12.30,0,333.93,366.70,31.9,28.8,0.234,653995.3,653995.3,158,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431416,1821470.00
04/05/2017 18:30,2,0.988,ACTIVE,214.19,348.06,59.959,1491431404,"201051344000438","219011344069620",31.39,11.70,0,336.34,367.00,31.4,28.4,0.234,656914.1,656914.1,157,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431417,1821471.00
04/05/2017 18:30,2,1.041,ACTIVE,214.19,345.36,59.949,1491431404,"201051344000417","219011344069620",19.68,11.30,0,335.14,358.28,20.8,18.1,0.155,623330.5,623330.5,160,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431418,1821472.00
04/05/2017 18:30,2,0.852,ACTIVE,211.93,342.05,59.949,1491431404,"274151322000083","219011344069620",29.72,14.70,0,332.43,355.58,25.6,22.8,0.181,911049.3,911049.3,157,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431419,1821473.00
04/05/2017 18:30,2,0.906,ACTIVE,212.61,346.26,59.954,1491431404,"274151322000076","219011344069620",30.34,14.30,0,335.74,357.08,27.9,25.0,0.186,970814.9,970814.9,157,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431419,1821474.00
04/05/2017 18:30,2,0.922,ACTIVE,213.96,345.96,59.959,1491431404,"201051344000868","219011344069620",30.36,13.30,0,333.33,364.89,28.4,25.5,0.208,652709.1,652709.1,158,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431420,1821475.00
04/05/2017 18:30,2,0.877,ACTIVE,211.93,341.15,59.965,1491431404,"274151322000095","219011344069620",30.51,14.30,0,334.84,356.18,27.1,24.3,0.177,961559.3,961559.3,157,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431421,1821476.00
04/05/2017 18:30,2,0.906,ACTIVE,213.96,345.06,59.981,1491431404,"201051344000988","219011344069620",19.88,12.70,0,334.54,358.58,18.3,15.7,0.141,598439.9,598439.9,158,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431422,1821477.00
04/05/2017 18:30,2,1.020,ACTIVE,213.96,346.56,59.901,1491431404,"201051344001025","219011344069620",30.36,11.70,0,336.04,367.30,31.4,28.4,0.239,656102.0,656102.0,159,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431423,1821478.00
04/05/2017 18:30,2,0.916,ACTIVE,213.74,345.06,59.959,1491431404,"201051344000458","219011344069620",30.18,14.70,0,335.44,364.89,28.0,25.1,0.217,664962.5,664962.5,157,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431424,1821479.00
04/05/2017 18:30,2,0.916,ACTIVE,214.41,348.06,59.954,1491431404,"201051344000853","219011344069620",30.04,13.70,0,337.24,365.80,27.9,25.1,0.212,665240.5,665240.5,157,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431425,1821480.00
04/05/2017 18:30,2,0.975,ACTIVE,214.41,348.06,59.912,1491431404,"201051344000685","219011344069620",30.69,11.70,0,335.44,367.60,30.4,27.4,0.239,657064.7,657064.7,157,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431426,1821481.00
04/05/2017 18:30,2,0.990,ACTIVE,214.19,347.76,59.954,1491431404,"201051344000917","219011344069620",30.34,13.00,0,334.84,366.40,30.4,27.4,0.230,653711.5,653711.5,159,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431427,1821482.00
04/05/2017 18:30,2,0.982,ACTIVE,214.19,347.46,59.949,1491431404,"201051344001145","219011344069620",30.61,11.70,0,336.34,367.60,30.5,27.5,0.230,661543.7,661543.7,157,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431428,1821483.00
04/05/2017 18:30,2,1.012,ACTIVE,214.19,347.76,60.012,1491431404,"201051344000651","219011344069620",30.32,12.00,0,336.34,366.70,31.1,28.1,0.234,650242.3,650242.3,157,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431428,1821484.00
04/05/2017 18:30,2,0.820,ACTIVE,211.93,342.35,59.954,1491431404,"274151322000088","219011344069620",29.24,14.00,0,332.13,354.67,24.3,21.5,0.159,872934.5,872934.5,158,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431429,1821485.00
04/05/2017 18:30,2,0.592,ACTIVE,212.83,416.29,59.959,1491431404,"274151322000068","219011344069620",39.22,16.70,0,333.33,451.46,23.6,20.8,0.146,751859.4,751859.4,159,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431430,1821486.00
04/05/2017 18:30,2,1.006,ACTIVE,213.96,346.86,59.949,1491431404,"201051344001135","219011344069620",30.38,12.00,0,335.44,367.00,31.0,28.0,0.230,646048.7,646048.7,159,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431431,1821487.00
04/05/2017 18:30,2,0.922,ACTIVE,213.51,345.66,59.965,1491431404,"201051344000594","219011344069620",30.51,13.00,0,333.63,363.99,28.6,25.7,0.212,666723.2,666723.2,158,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431432,1821488.00
04/05/2017 18:30,2,1.010,ACTIVE,214.19,346.56,59.922,1491431404,"201051344001203","219011344069620",29.94,12.70,0,336.34,367.60,30.6,27.6,0.239,654557.3,654557.3,158,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431433,1821489.00
04/05/2017 18:30,2,0.838,ACTIVE,211.70,345.36,59.949,1491431404,"274151322000054","219011344069620",29.56,14.70,0,331.83,355.28,25.1,22.3,0.159,891237.3,891237.3,158,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431434,1821490.00
04/05/2017 18:30,2,0.928,ACTIVE,214.19,345.06,59.965,1491431404,"201051344000867","219011344069620",29.90,14.30,0,335.14,363.69,28.1,25.2,0.208,651757.5,651757.5,159,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431435,1821491.00
04/05/2017 18:30,2,1.004,ACTIVE,214.19,347.76,59.901,1491431404,"201051344001093","219011344069620",30.61,12.70,0,335.44,366.70,31.2,28.2,0.221,653399.6,653399.6,157,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431436,1821492.00
04/05/2017 18:30,2,0.881,ACTIVE,213.74,346.26,59.959,1491431404,"201051344000900","219011344069620",30.08,14.00,0,335.14,364.59,26.9,24.0,0.208,672914.5,672914.5,159,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431437,1821493.00
04/05/2017 18:30,2,0.908,ACTIVE,214.19,345.66,59.965,1491431404,"201051344000648","219011344069620",30.28,13.30,0,336.04,363.99,27.9,25.0,0.212,662514.4,662514.4,158,0,0,0,L,1122011218,0,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431438,1821494.00
04/05/2017 18:30,2,0.922,ACTIVE,214.19,345.36,59.949,1491431404,"201051344000569","219011344069620",30.40,13.70,0,335.44,364.59,28.4,25.5,0.212,675139.2,675139.2,158,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431439,1821495.00
04/05/2017 18:30,2,0.918,ACTIVE,213.96,345.66,59.954,1491431404,"201051344000983","219011344069620",30.26,14.00,0,334.84,363.69,28.1,25.2,0.212,665874.4,665874.4,157,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431440,1821496.00
04/05/2017 18:30,2,0.902,ACTIVE,213.96,346.26,59.949,1491431404,"201051344001158","219011344069620",30.10,12.70,0,335.74,364.59,27.6,24.7,0.208,651748.7,651748.7,159,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431441,1821497.00
04/05/2017 18:30,2,0.885,ACTIVE,214.41,347.46,60.007,1491431404,"201051344000576","219011344069620",30.59,14.30,0,335.74,364.89,27.4,24.6,0.199,665725.1,665725.1,159,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431442,1821498.00
04/05/2017 18:30,2,0.830,ACTIVE,212.16,343.25,59.970,1491431404,"274151322000087","219011344069620",29.60,18.30,0,332.13,354.67,24.9,22.1,0.155,863150.2,863150.2,159,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491431443,1821499.00
04/05/2017 18:45,2,0.748,ACTIVE,214.41,345.06,59.991,1491432303,"201051344000645","219011344069620",30.00,14.30,0,334.84,358.88,22.8,20.0,0.164,664891.4,664891.4,159,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432305,1821500.00
04/05/2017 18:45,2,0.680,ACTIVE,212.61,343.85,60.002,1491432303,"274151322000085","219011344069620",29.22,14.00,0,332.43,351.07,20.2,17.6,0.128,888595.7,888595.7,158,0,0,0,L,1151911521,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432305,1821501.00
04/05/2017 18:45,2,0.756,ACTIVE,214.41,345.66,59.954,1491432303,"201051344000633","219011344069620",30.45,12.30,0,334.54,360.69,23.4,20.6,0.172,651338.8,651338.8,159,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432306,1821502.00
04/05/2017 18:45,2,0.756,ACTIVE,214.19,344.76,59.991,1491432303,"201051344000469","219011344069620",30.69,12.00,0,333.03,359.18,23.5,20.8,0.177,654038.1,654038.1,159,0,0,0,L,1122011218,0,121.55,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432307,1821503.00
04/05/2017 18:45,2,0.828,ACTIVE,213.74,345.06,59.949,1491432303,"201051344000646","219011344069620",30.16,10.70,0,334.24,360.99,25.3,22.5,0.186,647689.2,647689.2,159,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432308,1821504.00
04/05/2017 18:45,2,0.705,ACTIVE,212.16,339.34,59.981,1491432303,"274151322000052","219011344069620",29.94,13.70,0,331.53,351.67,21.4,18.7,0.133,920211.9,920211.9,158,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432309,1821505.00
04/05/2017 18:45,2,0.846,ACTIVE,214.19,346.26,59.981,1491432303,"201051344000585","219011344069620",30.42,11.70,0,335.14,361.59,26.1,23.3,0.186,658504.1,658504.1,160,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432310,1821506.00
04/05/2017 18:45,2,0.809,ACTIVE,213.96,344.76,59.975,1491432303,"201051344001230","219011344069620",30.30,11.30,0,333.63,360.38,24.8,22.0,0.181,651998.5,651998.5,159,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432311,1821507.00
04/05/2017 18:45,2,0.814,ACTIVE,214.64,346.26,59.970,1491432303,"201051344000582","219011344069620",30.32,12.00,0,336.04,361.89,25.1,22.3,0.177,642036.8,642036.8,158,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432312,1821508.00
04/05/2017 18:45,2,0.830,ACTIVE,213.74,345.06,60.023,1491432303,"201051344000955","219011344069620",30.89,11.30,0,334.24,360.08,26.1,23.2,0.186,660197.3,660197.3,160,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432313,1821509.00
04/05/2017 18:45,2,0.453,ACTIVE,212.38,419.00,59.981,1491432303,"274151322000094","219011344069620",39.54,15.50,0,335.74,437.03,18.2,15.6,0.119,751274.4,751274.4,161,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432314,1821510.00
04/05/2017 18:45,2,0.785,ACTIVE,213.96,344.15,59.975,1491432303,"201051344000579","219011344069620",30.53,12.70,0,335.74,358.88,24.3,21.5,0.168,671621.2,671621.2,160,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432315,1821511.00
04/05/2017 18:45,2,0.854,ACTIVE,213.74,344.76,59.981,1491432303,"201051344000890","219011344069620",30.43,12.00,0,335.44,361.59,26.3,23.5,0.186,654001.8,654001.8,159,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432316,1821512.00
04/05/2017 18:45,2,0.826,ACTIVE,214.19,345.96,59.975,1491432303,"201051344000438","219011344069620",30.91,11.30,0,335.74,361.29,25.9,23.1,0.186,656920.4,656920.4,158,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432316,1821513.00
04/05/2017 18:45,2,0.861,ACTIVE,214.19,343.25,59.975,1491432303,"201051344000417","219011344069620",19.66,11.00,0,335.44,354.67,17.2,14.7,0.115,623334.6,623334.6,161,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432317,1821514.00
04/05/2017 18:45,2,0.676,ACTIVE,212.38,345.06,59.981,1491432303,"274151322000083","219011344069620",30.00,14.00,0,332.13,351.67,20.5,17.9,0.124,911054.3,911054.3,158,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432318,1821515.00
04/05/2017 18:45,2,0.723,ACTIVE,212.83,344.15,59.981,1491432303,"274151322000076","219011344069620",30.59,13.70,0,333.03,352.87,22.4,19.7,0.155,970820.4,970820.4,158,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432319,1821516.00
04/05/2017 18:45,2,0.775,ACTIVE,213.74,343.85,60.018,1491432303,"201051344000868","219011344069620",29.60,12.70,0,334.24,358.28,23.3,20.5,0.164,652714.8,652714.8,159,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432320,1821517.00
04/05/2017 18:45,2,0.707,ACTIVE,212.16,342.05,59.965,1491432303,"274151322000095","219011344069620",30.24,13.30,0,331.83,352.27,21.8,19.1,0.141,961564.7,961564.7,158,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432321,1821518.00
04/05/2017 18:45,2,0.762,ACTIVE,213.96,344.15,59.981,1491432303,"201051344000988","219011344069620",19.30,12.70,0,334.54,355.28,14.9,12.5,0.106,598443.4,598443.4,159,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432322,1821519.00
04/05/2017 18:45,2,0.838,ACTIVE,213.96,345.06,59.975,1491432303,"201051344001025","219011344069620",30.38,11.30,0,335.74,361.89,25.8,23.0,0.190,656108.4,656108.4,160,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432323,1821520.00
04/05/2017 18:45,2,0.756,ACTIVE,213.96,343.55,59.954,1491432303,"201051344000458","219011344069620",30.12,14.00,0,334.84,359.18,23.1,20.4,0.168,664968.1,664968.1,158,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432324,1821521.00
04/05/2017 18:45,2,0.746,ACTIVE,214.41,345.36,59.970,1491432303,"201051344000853","219011344069620",30.32,12.70,0,336.34,360.99,22.9,20.2,0.168,665246.2,665246.2,158,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432325,1821522.00
04/05/2017 18:45,2,0.809,ACTIVE,214.19,346.26,59.981,1491432303,"201051344000685","219011344069620",30.40,11.30,0,334.84,362.49,24.9,22.1,0.190,657070.9,657070.9,158,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432325,1821523.00
04/05/2017 18:45,2,0.814,ACTIVE,214.41,346.26,59.981,1491432303,"201051344000917","219011344069620",30.20,12.70,0,334.24,361.59,24.9,22.1,0.181,653717.6,653717.6,160,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432326,1821524.00
04/05/2017 18:45,2,0.814,ACTIVE,214.19,345.36,59.933,1491432303,"201051344001145","219011344069620",30.16,11.00,0,336.04,361.29,24.9,22.1,0.181,661549.8,661549.8,158,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432327,1821525.00
04/05/2017 18:45,2,0.830,ACTIVE,214.19,345.96,59.975,1491432303,"201051344000651","219011344069620",30.30,11.30,0,335.74,360.69,25.5,22.7,0.186,650248.6,650248.6,158,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432328,1821526.00
04/05/2017 18:45,2,0.656,ACTIVE,211.93,342.05,59.970,1491432303,"274151322000088","219011344069620",29.20,13.30,0,331.23,350.47,19.4,16.8,0.124,872939.3,872939.3,159,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432329,1821527.00
