ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 18:45,2,0.475,ACTIVE,213.06,419.30,59.975,1491432303,"274151322000068","219011344069620",39.60,16.00,0,336.64,442.44,19.1,16.5,0.106,751864.0,751864.0,160,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432330,1821528.00
04/05/2017 18:45,2,0.836,ACTIVE,213.74,344.45,59.975,1491432303,"201051344001135","219011344069620",30.02,11.30,0,335.14,360.38,25.4,22.6,0.181,646055.0,646055.0,160,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432331,1821529.00
04/05/2017 18:45,2,0.773,ACTIVE,213.74,344.45,59.975,1491432303,"201051344000594","219011344069620",30.10,12.70,0,333.63,358.58,23.6,20.9,0.168,666728.9,666728.9,159,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432332,1821530.00
04/05/2017 18:45,2,0.809,ACTIVE,214.19,344.76,60.012,1491432303,"201051344001203","219011344069620",30.67,12.30,0,335.14,363.09,25.2,22.4,0.186,654563.5,654563.5,159,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432333,1821531.00
04/05/2017 18:45,2,0.678,ACTIVE,212.16,339.95,59.981,1491432303,"274151322000054","219011344069620",29.36,14.00,0,331.83,351.07,20.2,17.6,0.133,891242.3,891242.3,159,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432334,1821532.00
04/05/2017 18:45,2,0.758,ACTIVE,213.96,343.55,59.954,1491432303,"201051344000867","219011344069620",30.14,14.00,0,334.24,358.58,23.2,20.5,0.159,651763.1,651763.1,160,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432335,1821533.00
04/05/2017 18:45,2,0.842,ACTIVE,214.19,346.26,59.981,1491432303,"201051344001093","219011344069620",30.22,12.00,0,334.84,361.59,25.8,22.9,0.177,653405.9,653405.9,158,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432336,1821534.00
04/05/2017 18:45,2,0.721,ACTIVE,213.96,344.45,59.986,1491432303,"201051344000900","219011344069620",30.00,13.00,0,334.54,358.58,21.9,19.2,0.168,672919.9,672919.9,160,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432336,1821535.00
04/05/2017 18:45,2,0.754,ACTIVE,214.19,344.15,60.007,1491432303,"201051344000648","219011344069620",30.10,12.70,0,335.14,359.48,23.0,20.3,0.168,662520.0,662520.0,159,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432337,1821536.00
04/05/2017 18:45,2,0.758,ACTIVE,213.96,343.55,59.970,1491432303,"201051344000569","219011344069620",30.43,13.00,0,335.14,359.48,23.4,20.7,0.168,675144.9,675144.9,159,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432338,1821537.00
04/05/2017 18:45,2,0.756,ACTIVE,213.96,343.55,59.975,1491432303,"201051344000983","219011344069620",30.32,13.00,0,334.24,359.18,23.2,20.5,0.168,665880.1,665880.1,158,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432339,1821538.00
04/05/2017 18:45,2,0.736,ACTIVE,214.19,344.15,59.981,1491432303,"201051344001158","219011344069620",30.26,12.00,0,335.44,360.38,22.6,19.9,0.168,651754.2,651754.2,160,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432340,1821539.00
04/05/2017 18:45,2,0.729,ACTIVE,214.41,344.76,59.975,1491432303,"201051344000576","219011344069620",30.63,13.70,0,335.44,360.38,22.6,19.9,0.159,665730.6,665730.6,160,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432341,1821540.00
04/05/2017 18:45,2,0.674,ACTIVE,212.38,343.85,59.970,1491432303,"274151322000087","219011344069620",29.34,17.50,0,331.23,351.37,20.1,17.4,0.102,863155.1,863155.1,160,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491432342,1821541.00
04/05/2017 19:00,2,0.645,ACTIVE,214.64,344.76,60.002,1491433203,"201051344000645","219011344069620",29.90,13.70,0,335.14,355.28,19.5,16.9,0.133,664896.0,664896.0,160,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433204,1821542.00
04/05/2017 19:00,2,0.576,ACTIVE,212.83,340.55,59.991,1491433203,"274151322000085","219011344069620",29.02,13.30,0,335.44,348.36,16.9,14.4,0.097,888599.7,888599.7,159,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433205,1821543.00
04/05/2017 19:00,2,0.650,ACTIVE,214.41,345.66,59.965,1491433203,"201051344000633","219011344069620",30.42,11.70,0,334.54,358.28,20.1,17.5,0.141,651343.5,651343.5,160,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433206,1821544.00
04/05/2017 19:00,2,0.715,ACTIVE,213.74,344.76,60.002,1491433203,"201051344000646","219011344069620",29.98,10.30,0,334.54,357.68,21.7,19.0,0.159,647694.3,647694.3,160,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433208,1821545.00
04/05/2017 19:00,2,0.609,ACTIVE,212.38,343.55,60.002,1491433203,"274151322000052","219011344069620",29.38,13.00,0,334.84,349.26,18.1,15.6,0.115,920216.1,920216.1,159,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433209,1821546.00
04/05/2017 19:00,2,0.725,ACTIVE,214.19,345.36,60.002,1491433203,"201051344000585","219011344069620",30.45,10.70,0,334.54,357.98,22.4,19.7,0.155,658509.4,658509.4,161,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433210,1821547.00
04/05/2017 19:00,2,0.699,ACTIVE,213.96,343.55,60.034,1491433203,"201051344001230","219011344069620",30.10,11.00,0,333.93,356.18,21.3,18.7,0.155,652003.6,652003.6,160,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433211,1821548.00
04/05/2017 19:00,2,0.707,ACTIVE,214.41,344.76,60.002,1491433203,"201051344000582","219011344069620",29.94,11.30,0,335.14,357.68,21.5,18.8,0.146,642041.9,642041.9,159,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433213,1821549.00
04/05/2017 19:00,2,0.727,ACTIVE,213.51,344.15,60.007,1491433203,"201051344000955","219011344069620",30.51,10.70,0,333.03,356.48,22.5,19.8,0.155,660202.7,660202.7,161,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433214,1821550.00
04/05/2017 19:00,2,0.373,ACTIVE,212.61,424.41,60.002,1491433203,"274151322000094","219011344069620",40.10,15.00,0,336.34,444.85,15.3,12.9,0.097,751277.9,751277.9,162,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433215,1821551.00
04/05/2017 19:00,2,0.688,ACTIVE,214.19,344.76,59.996,1491433203,"201051344000579","219011344069620",30.14,12.00,0,334.24,355.58,21.0,18.3,0.133,671626.2,671626.2,161,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433216,1821552.00
04/05/2017 19:00,2,0.740,ACTIVE,213.74,343.55,60.023,1491433203,"201051344000890","219011344069620",30.42,11.30,0,334.24,357.08,22.8,20.1,0.150,654007.2,654007.2,160,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433217,1821553.00
04/05/2017 19:00,2,0.711,ACTIVE,213.96,343.85,60.002,1491433203,"201051344000438","219011344069620",30.95,10.70,0,335.14,357.08,22.3,19.6,0.150,656925.7,656925.7,159,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433218,1821554.00
04/05/2017 19:00,2,0.748,ACTIVE,214.19,343.55,60.002,1491433203,"201051344000417","219011344069620",19.54,10.30,0,334.54,351.67,14.8,12.4,0.102,623337.9,623337.9,162,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433218,1821555.00
04/05/2017 19:00,2,0.584,ACTIVE,212.61,343.25,60.002,1491433203,"274151322000083","219011344069620",29.24,13.30,0,334.84,349.56,17.3,14.8,0.115,911058.4,911058.4,159,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433219,1821556.00
04/05/2017 19:00,2,0.621,ACTIVE,213.29,341.45,59.991,1491433203,"274151322000076","219011344069620",29.98,13.00,0,333.33,350.17,18.8,16.3,0.119,970824.9,970824.9,159,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433220,1821557.00
04/05/2017 19:00,2,0.664,ACTIVE,213.96,344.15,59.996,1491433203,"201051344000868","219011344069620",29.50,11.70,0,334.24,355.28,19.9,17.3,0.137,652719.5,652719.5,160,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433221,1821558.00
04/05/2017 19:00,2,0.598,ACTIVE,212.83,341.45,59.986,1491433203,"274151322000095","219011344069620",30.10,13.00,0,331.83,348.96,18.3,15.7,0.115,961569.0,961569.0,159,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433222,1821559.00
04/05/2017 19:00,2,0.633,ACTIVE,213.96,343.55,59.991,1491433203,"201051344000988","219011344069620",19.80,11.70,0,333.93,352.57,12.7,10.4,0.097,598446.2,598446.2,160,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433223,1821560.00
04/05/2017 19:00,2,0.721,ACTIVE,213.96,343.55,60.002,1491433203,"201051344001025","219011344069620",30.24,10.70,0,334.54,357.08,22.1,19.5,0.155,656113.6,656113.6,161,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433224,1821561.00
04/05/2017 19:00,2,0.650,ACTIVE,213.96,343.85,59.996,1491433203,"201051344000458","219011344069620",30.16,13.30,0,334.84,354.67,19.9,17.3,0.141,664972.8,664972.8,159,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433225,1821562.00
04/05/2017 19:00,2,0.654,ACTIVE,214.64,345.36,59.965,1491433203,"201051344000853","219011344069620",29.66,12.00,0,336.04,357.08,19.7,17.1,0.137,665250.8,665250.8,159,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433226,1821563.00
04/05/2017 19:00,2,0.693,ACTIVE,214.19,345.36,59.991,1491433203,"201051344000685","219011344069620",30.42,10.70,0,334.54,358.58,21.4,18.7,0.159,657075.9,657075.9,159,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433226,1821564.00
04/05/2017 19:00,2,0.691,ACTIVE,214.19,345.06,59.991,1491433203,"201051344000917","219011344069620",30.45,12.00,0,334.84,357.38,21.4,18.7,0.150,653722.7,653722.7,161,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433227,1821565.00
04/05/2017 19:00,2,0.695,ACTIVE,214.19,344.45,59.991,1491433203,"201051344001145","219011344069620",30.26,10.70,0,335.44,358.58,21.3,18.6,0.150,661554.9,661554.9,159,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433228,1821566.00
04/05/2017 19:00,2,0.723,ACTIVE,214.19,345.36,59.986,1491433203,"201051344000651","219011344069620",29.86,10.70,0,336.04,357.38,21.9,19.2,0.150,650253.8,650253.8,159,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433229,1821567.00
04/05/2017 19:00,2,0.553,ACTIVE,212.38,342.35,60.007,1491433203,"274151322000088","219011344069620",28.90,13.00,0,334.54,348.36,16.2,13.7,0.093,872943.0,872943.0,160,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433230,1821568.00
04/05/2017 19:00,2,0.398,ACTIVE,213.29,427.11,59.981,1491433203,"274151322000068","219011344069620",40.31,15.50,0,336.94,445.15,15.9,13.4,0.084,751867.7,751867.7,161,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433231,1821569.00
04/05/2017 19:00,2,0.695,ACTIVE,213.51,342.95,59.986,1491433203,"201051344001135","219011344069620",30.83,11.00,0,334.84,356.48,21.8,19.1,0.146,646060.2,646060.2,161,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433232,1821570.00
04/05/2017 19:00,2,0.666,ACTIVE,213.51,343.85,59.981,1491433203,"201051344000594","219011344069620",29.98,11.70,0,333.03,354.67,20.3,17.6,0.141,666733.7,666733.7,160,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433233,1821571.00
04/05/2017 19:00,2,0.713,ACTIVE,213.96,343.55,59.986,1491433203,"201051344001203","219011344069620",29.92,11.30,0,334.54,358.28,21.6,18.9,0.155,654568.6,654568.6,160,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433234,1821572.00
04/05/2017 19:00,2,0.568,ACTIVE,212.16,341.75,59.986,1491433203,"274151322000054","219011344069620",29.58,13.30,0,334.84,348.66,17.0,14.5,0.102,891246.2,891246.2,160,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433235,1821573.00
04/05/2017 19:00,2,0.648,ACTIVE,214.19,343.55,59.986,1491433203,"201051344000867","219011344069620",30.20,13.00,0,333.63,354.97,19.9,17.3,0.137,651767.8,651767.8,161,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433236,1821574.00
04/05/2017 19:00,2,0.725,ACTIVE,213.96,344.76,60.007,1491433203,"201051344001093","219011344069620",30.24,11.30,0,335.44,357.38,22.2,19.5,0.146,653411.2,653411.2,159,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433237,1821575.00
04/05/2017 19:00,2,0.609,ACTIVE,213.96,344.15,59.986,1491433203,"201051344000900","219011344069620",29.96,12.70,0,334.54,355.28,18.6,16.0,0.133,672924.2,672924.2,161,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433238,1821576.00
04/05/2017 19:00,2,0.646,ACTIVE,214.19,344.15,59.996,1491433203,"201051344000648","219011344069620",30.34,11.70,0,334.84,354.97,19.9,17.3,0.137,662524.7,662524.7,160,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433238,1821577.00
04/05/2017 19:00,2,0.664,ACTIVE,213.96,344.45,59.981,1491433203,"201051344000569","219011344069620",30.00,12.30,0,334.54,354.97,20.2,17.6,0.141,675149.7,675149.7,160,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433239,1821578.00
04/05/2017 19:00,2,0.652,ACTIVE,213.96,342.95,59.986,1491433203,"201051344000983","219011344069620",30.30,12.30,0,334.54,355.28,20.1,17.5,0.137,665884.8,665884.8,159,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433240,1821579.00
04/05/2017 19:00,2,0.635,ACTIVE,214.19,344.15,60.034,1491433203,"201051344001158","219011344069620",30.06,11.30,0,333.93,354.97,19.4,16.8,0.141,651758.8,651758.8,161,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433241,1821580.00
04/05/2017 19:00,2,0.641,ACTIVE,214.64,344.76,59.986,1491433203,"201051344000576","219011344069620",30.10,12.70,0,334.84,355.88,19.6,17.0,0.137,665735.2,665735.2,161,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433242,1821581.00
04/05/2017 19:00,2,0.580,ACTIVE,212.61,343.55,60.007,1491433203,"274151322000087","219011344069620",28.71,16.30,0,335.14,348.66,16.9,14.4,0.097,863159.1,863159.1,161,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433243,1821582.00
04/05/2017 19:00,2,0.674,ACTIVE,214.19,344.45,59.975,1491433203,"201051344000469","219011344069620",29.26,10.70,0,333.93,355.28,20.0,17.4,0.137,654043.0,654043.0,160,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491433244,1821583.00
04/05/2017 19:15,2,0.559,ACTIVE,214.87,344.45,59.986,1491434103,"201051344000645","219011344069620",29.62,12.70,0,326.12,354.37,16.8,14.3,0.110,664899.8,664899.8,161,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434104,1821584.00
04/05/2017 19:15,2,0.486,ACTIVE,212.83,340.25,59.975,1491434103,"274151322000085","219011344069620",28.94,12.70,0,324.02,348.06,14.3,11.9,0.084,888603.0,888603.0,160,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434105,1821585.00
04/05/2017 19:15,2,0.562,ACTIVE,214.87,345.36,59.959,1491434103,"201051344000633","219011344069620",30.49,11.30,0,324.62,356.78,17.4,14.9,0.115,651347.6,651347.6,161,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434106,1821586.00
04/05/2017 19:15,2,0.586,ACTIVE,214.41,343.85,59.986,1491434103,"201051344000469","219011344069620",29.56,10.30,0,324.62,354.37,17.6,15.0,0.115,654046.9,654046.9,161,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434107,1821587.00
04/05/2017 19:15,2,0.619,ACTIVE,213.96,344.15,59.986,1491434103,"201051344000646","219011344069620",29.42,10.00,0,324.62,354.67,18.5,15.9,0.124,647698.7,647698.7,161,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434108,1821588.00
04/05/2017 19:15,2,0.518,ACTIVE,212.61,342.95,59.975,1491434103,"274151322000052","219011344069620",29.30,12.30,0,323.11,348.36,15.3,12.9,0.084,920219.6,920219.6,160,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434109,1821589.00
04/05/2017 19:15,2,0.625,ACTIVE,214.19,344.76,59.991,1491434103,"201051344000585","219011344069620",30.28,10.70,0,323.72,355.58,19.2,16.6,0.133,658513.9,658513.9,162,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434110,1821590.00
04/05/2017 19:15,2,0.607,ACTIVE,213.96,343.25,59.970,1491434103,"201051344001230","219011344069620",29.84,10.70,0,326.72,353.47,18.4,15.8,0.124,652007.8,652007.8,161,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434111,1821591.00
04/05/2017 19:15,2,0.613,ACTIVE,214.64,344.15,59.959,1491434103,"201051344000582","219011344069620",29.80,10.70,0,324.62,355.58,18.5,16.0,0.124,642046.2,642046.2,160,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434111,1821592.00
04/05/2017 19:15,2,0.635,ACTIVE,213.74,342.95,59.970,1491434103,"201051344000955","219011344069620",30.10,10.30,0,327.62,354.67,19.4,16.8,0.128,660207.2,660207.2,162,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434112,1821593.00
04/05/2017 19:15,2,0.320,ACTIVE,212.83,416.29,59.965,1491434103,"274151322000094","219011344069620",39.22,14.30,0,335.14,440.04,12.8,10.4,0.075,751280.8,751280.8,163,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434113,1821594.00
04/05/2017 19:15,2,0.604,ACTIVE,214.41,343.85,60.007,1491434103,"201051344000579","219011344069620",29.82,11.30,0,324.32,354.07,18.3,15.7,0.115,671630.4,671630.4,162,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434114,1821595.00
04/05/2017 19:15,2,0.637,ACTIVE,213.96,342.65,59.938,1491434103,"201051344000890","219011344069620",30.12,10.70,0,327.02,354.67,19.4,16.8,0.124,654011.8,654011.8,161,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434115,1821596.00
04/05/2017 19:15,2,0.613,ACTIVE,214.41,344.15,59.970,1491434103,"201051344000438","219011344069620",30.75,10.30,0,327.92,355.28,19.1,16.5,0.124,656930.2,656930.2,160,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434116,1821597.00
04/05/2017 19:15,2,0.641,ACTIVE,214.41,342.35,59.965,1491434103,"201051344000417","219011344069620",19.72,10.00,0,325.22,350.17,12.8,10.5,0.080,623340.8,623340.8,163,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434117,1821598.00
04/05/2017 19:15,2,0.500,ACTIVE,212.83,341.15,59.959,1491434103,"274151322000083","219011344069620",28.82,12.70,0,323.11,347.76,14.6,12.1,0.084,911061.7,911061.7,160,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434118,1821599.00
04/05/2017 19:15,2,0.520,ACTIVE,213.29,343.55,59.970,1491434103,"274151322000076","219011344069620",30.08,12.30,0,324.02,348.96,15.8,13.4,0.102,970828.6,970828.6,160,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434119,1821600.00
04/05/2017 19:15,2,0.568,ACTIVE,214.41,343.25,59.981,1491434103,"201051344000868","219011344069620",30.02,11.30,0,324.02,354.07,17.3,14.8,0.110,652723.4,652723.4,161,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434120,1821601.00
04/05/2017 19:15,2,0.504,ACTIVE,212.61,341.15,59.970,1491434103,"274151322000095","219011344069620",29.92,12.00,0,323.72,348.06,15.3,12.8,0.088,961572.5,961572.5,160,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434121,1821602.00
04/05/2017 19:15,2,0.555,ACTIVE,214.41,343.55,59.959,1491434103,"201051344000988","219011344069620",19.34,11.00,0,323.72,353.17,10.9,8.6,0.071,598448.6,598448.6,161,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434122,1821603.00
04/05/2017 19:15,2,0.625,ACTIVE,214.19,342.65,59.922,1491434103,"201051344001025","219011344069620",29.64,10.00,0,327.02,354.67,18.8,16.2,0.124,656118.0,656118.0,162,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434123,1821604.00
04/05/2017 19:15,2,0.576,ACTIVE,214.41,343.25,59.970,1491434103,"201051344000458","219011344069620",29.46,12.70,0,324.62,353.77,17.2,14.7,0.110,664976.7,664976.7,160,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434123,1821605.00
04/05/2017 19:15,2,0.564,ACTIVE,214.87,345.06,59.970,1491434103,"201051344000853","219011344069620",29.90,11.30,0,327.32,355.58,17.1,14.6,0.110,665254.7,665254.7,160,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434124,1821606.00
04/05/2017 19:15,2,0.596,ACTIVE,214.64,344.45,59.970,1491434103,"201051344000685","219011344069620",30.16,10.30,0,325.22,356.48,18.3,15.7,0.128,657080.2,657080.2,160,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434125,1821607.00
04/05/2017 19:15,2,0.600,ACTIVE,214.41,344.45,59.965,1491434103,"201051344000917","219011344069620",30.20,11.70,0,324.92,354.97,18.4,15.8,0.119,653726.9,653726.9,162,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434126,1821608.00
04/05/2017 19:15,2,0.590,ACTIVE,214.41,343.85,59.970,1491434103,"201051344001145","219011344069620",30.40,10.00,0,325.52,355.58,18.2,15.6,0.124,661559.2,661559.2,160,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434127,1821609.00
04/05/2017 19:15,2,0.617,ACTIVE,214.41,344.15,59.959,1491434103,"201051344000651","219011344069620",30.22,10.00,0,327.32,355.58,18.9,16.3,0.119,650258.2,650258.2,160,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434128,1821610.00
04/05/2017 19:15,2,0.461,ACTIVE,212.61,338.74,59.965,1491434103,"274151322000088","219011344069620",29.00,12.30,0,322.81,347.16,13.6,11.2,0.080,872946.1,872946.1,161,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434129,1821611.00
04/05/2017 19:15,2,0.316,ACTIVE,213.74,431.32,59.959,1491434103,"274151322000068","219011344069620",40.87,15.00,0,337.24,441.84,13.3,10.9,0.071,751870.7,751870.7,162,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434130,1821612.00
04/05/2017 19:15,2,0.607,ACTIVE,213.96,342.35,59.959,1491434103,"201051344001135","219011344069620",30.18,10.30,0,327.32,353.77,18.6,16.0,0.119,646064.6,646064.6,162,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434131,1821613.00
04/05/2017 19:15,2,0.574,ACTIVE,214.19,343.25,59.975,1491434103,"201051344000594","219011344069620",30.22,11.30,0,324.02,352.87,17.7,15.1,0.110,666737.8,666737.8,161,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434132,1821614.00
04/05/2017 19:15,2,0.611,ACTIVE,214.41,342.95,59.965,1491434103,"201051344001203","219011344069620",29.82,10.70,0,324.92,355.28,18.5,15.9,0.128,654572.9,654572.9,161,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434133,1821615.00
04/05/2017 19:15,2,0.484,ACTIVE,212.83,341.15,59.986,1491434103,"274151322000054","219011344069620",29.06,13.00,0,322.81,347.76,14.3,11.9,0.080,891249.5,891249.5,161,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434134,1821616.00
04/05/2017 19:15,2,0.568,ACTIVE,214.64,343.25,59.959,1491434103,"201051344000867","219011344069620",29.70,12.30,0,324.02,352.87,17.2,14.6,0.110,651771.8,651771.8,162,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434135,1821617.00
04/05/2017 19:15,2,0.637,ACTIVE,214.41,343.85,59.975,1491434103,"201051344001093","219011344069620",29.82,11.00,0,325.52,354.67,19.3,16.7,0.115,653415.7,653415.7,160,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434136,1821618.00
04/05/2017 19:15,2,0.523,ACTIVE,214.41,343.85,59.986,1491434103,"201051344000900","219011344069620",29.66,11.70,0,324.62,354.67,15.7,13.3,0.115,672927.9,672927.9,162,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434137,1821619.00
04/05/2017 19:15,2,0.564,ACTIVE,214.41,343.55,59.954,1491434103,"201051344000648","219011344069620",30.12,11.00,0,324.32,353.77,17.2,14.7,0.110,662528.7,662528.7,161,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434138,1821620.00
04/05/2017 19:15,2,0.576,ACTIVE,214.41,343.55,60.002,1491434103,"201051344000569","219011344069620",29.98,11.70,0,325.82,353.77,17.5,15.0,0.115,675153.8,675153.8,161,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434139,1821621.00
04/05/2017 19:15,2,0.564,ACTIVE,214.41,343.25,60.007,1491434103,"201051344000983","219011344069620",30.24,11.70,0,326.42,353.77,17.3,14.8,0.115,665888.8,665888.8,160,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434140,1821622.00
04/05/2017 19:15,2,0.555,ACTIVE,214.41,343.55,59.954,1491434103,"201051344001158","219011344069620",29.56,10.70,0,325.82,353.47,16.6,14.1,0.115,651762.6,651762.6,162,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434140,1821623.00
04/05/2017 19:15,2,0.555,ACTIVE,214.87,344.45,59.965,1491434103,"201051344000576","219011344069620",30.22,12.00,0,325.22,354.67,17.0,14.5,0.110,665739.1,665739.1,162,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434141,1821624.00
04/05/2017 19:15,2,0.475,ACTIVE,213.06,342.05,59.959,1491434103,"274151322000087","219011344069620",29.54,15.50,0,323.11,347.76,14.2,11.8,0.066,863162.3,863162.3,162,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491434142,1821625.00
04/05/2017 19:30,2,0.469,ACTIVE,214.64,342.35,60.002,1491435004,"201051344000645","219011344069620",29.14,12.00,0,336.34,353.77,13.8,11.4,0.084,664903.1,664903.1,162,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435005,1821626.00
04/05/2017 19:30,2,0.387,ACTIVE,212.83,340.55,59.996,1491435004,"274151322000085","219011344069620",28.63,12.30,0,336.04,345.96,11.2,8.9,0.053,888605.6,888605.6,161,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435006,1821627.00
04/05/2017 19:30,2,0.486,ACTIVE,214.64,344.15,60.028,1491435004,"201051344000633","219011344069620",29.24,10.70,0,336.04,354.37,14.5,12.0,0.084,651350.9,651350.9,162,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435007,1821628.00
04/05/2017 19:30,2,0.492,ACTIVE,214.19,342.05,59.991,1491435004,"201051344000469","219011344069620",29.20,10.00,0,335.14,351.97,14.6,12.1,0.084,654050.3,654050.3,162,0,0,0,L,1122011218,0,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435007,1821629.00
04/05/2017 19:30,2,0.504,ACTIVE,213.96,342.35,59.991,1491435004,"201051344000646","219011344069620",29.94,9.70,0,334.24,352.87,15.3,12.9,0.093,647702.3,647702.3,162,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435008,1821630.00
04/05/2017 19:30,2,0.410,ACTIVE,212.83,338.44,60.023,1491435004,"274151322000052","219011344069620",29.16,12.00,0,335.14,346.86,12.1,9.7,0.066,920222.5,920222.5,161,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435009,1821631.00
04/05/2017 19:30,2,0.529,ACTIVE,214.19,342.65,60.002,1491435004,"201051344000585","219011344069620",28.63,10.30,0,335.44,353.17,15.4,12.9,0.093,658517.7,658517.7,163,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435010,1821632.00
04/05/2017 19:30,2,0.500,ACTIVE,214.19,342.35,59.981,1491435004,"201051344001230","219011344069620",29.44,10.30,0,333.63,351.67,15.0,12.6,0.088,652011.4,652011.4,162,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435011,1821633.00
04/05/2017 19:30,2,0.486,ACTIVE,214.64,342.65,59.954,1491435004,"201051344000582","219011344069620",30.43,10.30,0,335.74,352.87,15.1,12.6,0.088,642049.8,642049.8,161,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435012,1821634.00
04/05/2017 19:30,2,0.516,ACTIVE,213.74,341.45,59.991,1491435004,"201051344000955","219011344069620",30.57,10.00,0,334.24,351.97,15.9,13.4,0.093,660211.0,660211.0,163,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435013,1821635.00
04/05/2017 19:30,2,0.252,ACTIVE,212.83,406.37,59.981,1491435004,"274151322000094","219011344069620",38.37,14.00,0,337.24,433.12,9.8,7.6,0.053,751283.0,751283.0,164,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435014,1821636.00
04/05/2017 19:30,2,0.514,ACTIVE,213.96,342.05,59.986,1491435004,"201051344000579","219011344069620",28.59,10.70,0,335.14,352.87,14.9,12.4,0.080,671634.0,671634.0,163,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435015,1821637.00
04/05/2017 19:30,2,0.537,ACTIVE,213.96,341.75,59.981,1491435004,"201051344000890","219011344069620",28.86,10.30,0,333.93,352.87,15.7,13.2,0.093,654015.6,654015.6,162,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435016,1821638.00
04/05/2017 19:30,2,0.527,ACTIVE,214.41,342.65,59.944,1491435004,"201051344000438","219011344069620",29.02,9.70,0,335.14,353.17,15.5,13.1,0.088,656933.9,656933.9,161,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435016,1821639.00
04/05/2017 19:30,2,0.527,ACTIVE,214.41,342.05,59.991,1491435004,"201051344000417","219011344069620",19.62,9.70,0,335.14,349.26,10.5,8.2,0.057,623343.1,623343.1,164,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435017,1821640.00
04/05/2017 19:30,2,0.391,ACTIVE,212.61,341.15,59.991,1491435004,"274151322000083","219011344069620",28.73,12.00,0,335.14,346.56,11.4,9.1,0.071,911064.4,911064.4,161,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435018,1821641.00
04/05/2017 19:30,2,0.412,ACTIVE,213.51,340.55,59.996,1491435004,"274151322000076","219011344069620",29.50,12.00,0,336.64,347.46,12.4,10.0,0.075,970831.5,970831.5,161,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435019,1821642.00
04/05/2017 19:30,2,0.471,ACTIVE,213.96,341.45,59.996,1491435004,"201051344000868","219011344069620",29.66,10.70,0,335.44,351.97,14.2,11.8,0.080,652726.8,652726.8,162,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435020,1821643.00
04/05/2017 19:30,2,0.402,ACTIVE,212.61,340.85,59.991,1491435004,"274151322000095","219011344069620",29.06,12.00,0,335.44,346.56,11.8,9.5,0.071,961575.4,961575.4,161,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435021,1821644.00
04/05/2017 19:30,2,0.447,ACTIVE,213.74,341.45,59.986,1491435004,"201051344000988","219011344069620",19.26,10.30,0,335.14,350.77,8.8,6.5,0.057,598450.5,598450.5,162,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435022,1821645.00
04/05/2017 19:30,2,0.486,ACTIVE,213.96,341.15,59.986,1491435004,"201051344001025","219011344069620",30.65,9.70,0,335.14,352.27,15.1,12.7,0.088,656121.7,656121.7,163,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435023,1821646.00
04/05/2017 19:30,2,0.471,ACTIVE,213.96,341.45,59.991,1491435004,"201051344000458","219011344069620",29.68,12.00,0,335.74,351.97,14.2,11.7,0.080,664980.1,664980.1,161,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435024,1821647.00
04/05/2017 19:30,2,0.465,ACTIVE,214.41,342.65,60.007,1491435004,"201051344000853","219011344069620",29.62,10.70,0,336.04,353.47,14.0,11.6,0.080,665258.0,665258.0,161,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435025,1821648.00
04/05/2017 19:30,2,0.502,ACTIVE,214.41,343.55,59.991,1491435004,"201051344000685","219011344069620",29.08,10.00,0,335.14,353.17,14.8,12.4,0.093,657083.7,657083.7,161,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435026,1821649.00
04/05/2017 19:30,2,0.502,ACTIVE,214.19,343.25,59.986,1491435004,"201051344000917","219011344069620",29.42,11.30,0,334.54,353.17,15.0,12.6,0.093,653730.5,653730.5,163,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435027,1821650.00
04/05/2017 19:30,2,0.480,ACTIVE,214.19,342.05,59.981,1491435004,"201051344001145","219011344069620",29.96,9.70,0,335.44,354.07,14.6,12.2,0.084,661562.6,661562.6,161,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435027,1821651.00
04/05/2017 19:30,2,0.504,ACTIVE,214.19,342.65,59.996,1491435004,"201051344000651","219011344069620",30.16,9.70,0,335.74,352.87,15.4,12.9,0.088,650261.9,650261.9,161,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435028,1821652.00
04/05/2017 19:30,2,0.371,ACTIVE,212.38,339.65,59.991,1491435004,"274151322000088","219011344069620",27.77,12.00,0,335.14,345.66,10.5,8.2,0.062,872948.6,872948.6,162,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435029,1821653.00
04/05/2017 19:30,2,0.271,ACTIVE,213.06,402.77,59.986,1491435004,"274151322000068","219011344069620",38.03,14.70,0,336.94,438.23,10.5,8.2,0.049,751873.2,751873.2,163,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435030,1821654.00
04/05/2017 19:30,2,0.496,ACTIVE,213.74,341.45,59.986,1491435004,"201051344001135","219011344069620",29.88,10.00,0,334.54,351.67,15.1,12.6,0.088,646068.2,646068.2,163,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435031,1821655.00
04/05/2017 19:30,2,0.484,ACTIVE,213.74,340.55,59.996,1491435004,"201051344000594","219011344069620",29.46,10.70,0,334.54,352.27,14.5,12.1,0.075,666741.2,666741.2,162,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435032,1821656.00
04/05/2017 19:30,2,0.502,ACTIVE,214.19,342.05,60.002,1491435004,"201051344001203","219011344069620",29.64,10.30,0,335.14,353.47,15.1,12.6,0.088,654576.5,654576.5,162,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435033,1821657.00
04/05/2017 19:30,2,0.393,ACTIVE,212.61,339.95,59.996,1491435004,"274151322000054","219011344069620",27.81,12.30,0,334.54,346.26,11.1,8.8,0.066,891252.1,891252.1,162,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435034,1821658.00
04/05/2017 19:30,2,0.445,ACTIVE,214.19,340.85,59.996,1491435004,"201051344000867","219011344069620",30.63,12.00,0,335.14,352.27,13.8,11.4,0.075,651775.0,651775.0,163,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435035,1821659.00
04/05/2017 19:30,2,0.521,ACTIVE,214.41,342.95,59.996,1491435004,"201051344001093","219011344069620",29.90,11.00,0,334.54,352.27,15.8,13.3,0.093,653419.5,653419.5,161,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435036,1821660.00
04/05/2017 19:30,2,0.426,ACTIVE,213.74,341.75,60.007,1491435004,"201051344000900","219011344069620",28.84,11.30,0,335.44,351.97,12.5,10.1,0.075,672930.8,672930.8,163,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435037,1821661.00
04/05/2017 19:30,2,0.500,ACTIVE,214.19,341.15,59.991,1491435004,"201051344000648","219011344069620",23.38,10.70,0,335.44,352.27,11.9,9.5,0.071,662531.9,662531.9,162,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435038,1821662.00
04/05/2017 19:30,2,0.473,ACTIVE,213.96,341.15,60.018,1491435004,"201051344000569","219011344069620",29.84,11.00,0,335.44,351.97,14.3,11.9,0.080,675157.1,675157.1,162,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435039,1821663.00
04/05/2017 19:30,2,0.463,ACTIVE,213.96,341.15,60.002,1491435004,"201051344000983","219011344069620",30.12,11.00,0,335.44,351.97,14.2,11.7,0.084,665892.2,665892.2,161,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435040,1821664.00
04/05/2017 19:30,2,0.482,ACTIVE,213.96,340.85,60.018,1491435004,"201051344001158","219011344069620",23.78,10.30,0,334.84,351.97,11.6,9.3,0.071,651765.7,651765.7,163,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435040,1821665.00
04/05/2017 19:30,2,0.469,ACTIVE,214.41,342.95,59.996,1491435004,"201051344000576","219011344069620",29.28,11.30,0,336.04,352.87,13.9,11.5,0.084,665742.3,665742.3,163,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435041,1821666.00
04/05/2017 19:30,2,0.395,ACTIVE,212.61,340.25,59.991,1491435004,"274151322000087","219011344069620",27.91,15.30,0,335.44,346.56,11.2,8.8,0.053,863164.9,863164.9,163,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435042,1821667.00
04/05/2017 19:45,2,0.332,ACTIVE,214.41,340.85,59.959,1491435904,"201051344000645","219011344069620",28.82,11.70,0,335.74,349.56,9.8,7.5,0.044,664905.4,664905.4,163,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435905,1821668.00
04/05/2017 19:45,2,0.266,ACTIVE,212.61,339.04,59.949,1491435904,"274151322000085","219011344069620",27.71,11.70,0,335.14,344.76,7.5,5.3,0.035,888607.3,888607.3,162,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435906,1821669.00
04/05/2017 19:45,2,0.352,ACTIVE,214.41,342.65,59.954,1491435904,"201051344000633","219011344069620",28.59,10.30,0,334.24,351.07,10.3,8.0,0.049,651353.4,651353.4,163,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435906,1821670.00
04/05/2017 19:45,2,0.361,ACTIVE,213.96,339.95,59.944,1491435904,"201051344000469","219011344069620",28.65,9.30,0,334.24,348.66,10.6,8.3,0.049,654052.8,654052.8,163,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435907,1821671.00
