ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 19:45,2,0.373,ACTIVE,213.96,341.45,59.996,1491435904,"201051344000646","219011344069620",29.14,9.30,0,334.24,349.86,11.0,8.7,0.053,647705.0,647705.0,163,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435908,1821672.00
04/05/2017 19:45,2,0.285,ACTIVE,212.38,340.25,59.975,1491435904,"274151322000052","219011344069620",28.47,11.70,0,334.54,344.76,8.2,6.0,0.031,920224.4,920224.4,162,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435909,1821673.00
04/05/2017 19:45,2,0.391,ACTIVE,214.41,341.75,59.959,1491435904,"201051344000585","219011344069620",28.15,9.70,0,335.44,350.47,11.2,8.9,0.057,658520.1,658520.1,164,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435910,1821674.00
04/05/2017 19:45,2,0.371,ACTIVE,213.96,340.85,59.944,1491435904,"201051344001230","219011344069620",27.73,10.00,0,333.63,348.96,10.5,8.2,0.049,652014.0,652014.0,163,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435911,1821675.00
04/05/2017 19:45,2,0.367,ACTIVE,214.41,341.75,59.986,1491435904,"201051344000582","219011344069620",29.32,10.00,0,335.74,349.86,10.9,8.6,0.049,642052.4,642052.4,162,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435912,1821676.00
04/05/2017 19:45,2,0.391,ACTIVE,213.29,340.55,59.928,1491435904,"201051344000955","219011344069620",29.22,9.70,0,333.33,348.96,11.6,9.3,0.057,660213.8,660213.8,164,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435913,1821677.00
04/05/2017 19:45,2,0.166,ACTIVE,212.83,364.89,59.954,1491435904,"274151322000094","219011344069620",34.07,13.00,0,336.64,420.80,5.7,3.6,0.027,751284.4,751284.4,165,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435914,1821678.00
04/05/2017 19:45,2,0.371,ACTIVE,213.96,339.95,59.954,1491435904,"201051344000579","219011344069620",29.48,10.30,0,335.14,349.56,11.1,8.8,0.049,671636.6,671636.6,164,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435915,1821679.00
04/05/2017 19:45,2,0.395,ACTIVE,213.96,340.85,59.949,1491435904,"201051344000890","219011344069620",28.94,10.00,0,334.54,350.47,11.6,9.3,0.057,654018.5,654018.5,163,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435916,1821680.00
04/05/2017 19:45,2,0.383,ACTIVE,214.41,341.45,59.975,1491435904,"201051344000438","219011344069620",29.54,9.30,0,335.74,350.17,11.5,9.2,0.053,656936.7,656936.7,162,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435916,1821681.00
04/05/2017 19:45,2,0.412,ACTIVE,214.19,342.05,59.965,1491435904,"201051344000417","219011344069620",18.85,9.30,0,334.54,348.06,7.9,5.7,0.031,623344.8,623344.8,165,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435917,1821682.00
04/05/2017 19:45,2,0.268,ACTIVE,212.61,339.95,59.949,1491435904,"274151322000083","219011344069620",27.85,11.70,0,334.84,344.15,7.6,5.4,0.040,911066.2,911066.2,162,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435918,1821683.00
04/05/2017 19:45,2,0.273,ACTIVE,213.29,340.85,59.959,1491435904,"274151322000076","219011344069620",29.02,11.70,0,336.04,345.36,8.1,5.9,0.044,970833.5,970833.5,162,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435919,1821684.00
04/05/2017 19:45,2,0.338,ACTIVE,213.51,339.95,59.981,1491435904,"201051344000868","219011344069620",29.40,10.30,0,334.24,348.96,10.1,7.8,0.044,652729.2,652729.2,163,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435920,1821685.00
04/05/2017 19:45,2,0.275,ACTIVE,212.38,338.44,59.959,1491435904,"274151322000095","219011344069620",27.71,11.30,0,334.84,344.76,7.8,5.6,0.040,961577.2,961577.2,162,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435921,1821686.00
04/05/2017 19:45,2,0.326,ACTIVE,213.74,340.85,59.970,1491435904,"201051344000988","219011344069620",18.89,10.00,0,333.03,347.46,6.2,4.1,0.035,598451.8,598451.8,163,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435922,1821687.00
04/05/2017 19:45,2,0.367,ACTIVE,213.74,339.95,59.959,1491435904,"201051344001025","219011344069620",29.44,9.30,0,334.24,349.56,11.0,8.7,0.053,656124.3,656124.3,164,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435923,1821688.00
04/05/2017 19:45,2,0.344,ACTIVE,213.51,339.04,59.922,1491435904,"201051344000458","219011344069620",29.22,11.70,0,334.54,348.66,10.2,8.0,0.044,664982.5,664982.5,162,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435924,1821689.00
04/05/2017 19:45,2,0.338,ACTIVE,214.19,341.15,59.965,1491435904,"201051344000853","219011344069620",28.94,10.30,0,336.04,350.77,9.9,7.7,0.049,665260.4,665260.4,162,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435925,1821690.00
04/05/2017 19:45,2,0.365,ACTIVE,214.19,341.75,59.970,1491435904,"201051344000685","219011344069620",28.09,9.70,0,334.24,351.07,10.4,8.2,0.057,657086.3,657086.3,162,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435925,1821691.00
04/05/2017 19:45,2,0.359,ACTIVE,213.96,341.75,59.965,1491435904,"201051344000917","219011344069620",29.08,10.70,0,334.84,350.47,10.7,8.4,0.053,653733.1,653733.1,164,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435926,1821692.00
04/05/2017 19:45,2,0.355,ACTIVE,214.19,341.45,59.991,1491435904,"201051344001145","219011344069620",28.80,9.30,0,335.44,350.77,10.4,8.1,0.053,661565.2,661565.2,162,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435927,1821693.00
04/05/2017 19:45,2,0.379,ACTIVE,213.96,341.15,59.970,1491435904,"201051344000651","219011344069620",28.57,9.30,0,335.14,349.86,11.0,8.7,0.053,650264.6,650264.6,162,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435928,1821694.00
04/05/2017 19:45,2,0.240,ACTIVE,212.16,339.34,59.959,1491435904,"274151322000088","219011344069620",27.65,11.70,0,334.54,343.55,6.8,4.6,0.035,872950.2,872950.2,163,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435929,1821695.00
04/05/2017 19:45,2,0.184,ACTIVE,213.06,375.11,59.959,1491435904,"274151322000068","219011344069620",34.99,14.00,0,336.94,421.70,6.5,4.4,0.027,751874.8,751874.8,164,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435930,1821696.00
04/05/2017 19:45,2,0.365,ACTIVE,213.51,339.65,59.965,1491435904,"201051344001135","219011344069620",29.36,9.70,0,334.24,349.86,10.9,8.6,0.057,646070.8,646070.8,164,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435931,1821697.00
04/05/2017 19:45,2,0.350,ACTIVE,213.29,339.65,59.928,1491435904,"201051344000594","219011344069620",29.30,10.30,0,333.33,348.66,10.4,8.1,0.049,666743.7,666743.7,163,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435932,1821698.00
04/05/2017 19:45,2,0.363,ACTIVE,213.96,341.15,59.986,1491435904,"201051344001203","219011344069620",28.84,10.00,0,335.14,351.07,10.7,8.4,0.053,654579.2,654579.2,163,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435933,1821699.00
04/05/2017 19:45,2,0.258,ACTIVE,212.38,339.34,59.933,1491435904,"274151322000054","219011344069620",27.81,12.30,0,334.54,344.15,7.3,5.1,0.040,891253.8,891253.8,163,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435934,1821700.00
04/05/2017 19:45,2,0.340,ACTIVE,213.96,339.04,59.965,1491435904,"201051344000867","219011344069620",28.75,11.30,0,333.93,347.76,9.9,7.7,0.044,651777.4,651777.4,164,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435935,1821701.00
04/05/2017 19:45,2,0.396,ACTIVE,213.96,341.15,59.991,1491435904,"201051344001093","219011344069620",29.28,10.30,0,335.44,349.86,11.8,9.4,0.053,653422.3,653422.3,162,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435935,1821702.00
04/05/2017 19:45,2,0.287,ACTIVE,213.96,340.85,59.991,1491435904,"201051344000900","219011344069620",28.88,10.70,0,334.54,348.36,8.4,6.2,0.044,672932.8,672932.8,164,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435937,1821703.00
04/05/2017 19:45,2,0.340,ACTIVE,213.96,339.95,60.012,1491435904,"201051344000648","219011344069620",29.52,10.00,0,334.84,347.76,10.2,7.9,0.049,662534.2,662534.2,163,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435937,1821704.00
04/05/2017 19:45,2,0.352,ACTIVE,213.74,339.65,59.954,1491435904,"201051344000569","219011344069620",29.16,10.70,0,334.54,348.66,10.4,8.1,0.044,675159.6,675159.6,163,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435938,1821705.00
04/05/2017 19:45,2,0.342,ACTIVE,213.96,339.95,59.949,1491435904,"201051344000983","219011344069620",29.12,10.30,0,334.24,348.66,10.2,7.9,0.049,665894.6,665894.6,162,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435939,1821706.00
04/05/2017 19:45,2,0.326,ACTIVE,213.96,339.34,59.959,1491435904,"201051344001158","219011344069620",28.77,9.70,0,335.14,348.06,9.6,7.3,0.049,651767.9,651767.9,164,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435940,1821707.00
04/05/2017 19:45,2,0.336,ACTIVE,214.19,341.15,59.954,1491435904,"201051344000576","219011344069620",29.30,11.00,0,334.54,349.86,10.0,7.8,0.044,665744.7,665744.7,164,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435941,1821708.00
04/05/2017 19:45,2,0.266,ACTIVE,212.61,338.74,59.954,1491435904,"274151322000087","219011344069620",27.51,14.70,0,334.84,344.15,7.4,5.2,0.035,863166.7,863166.7,164,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491435942,1821709.00
04/05/2017 20:00,2,0.234,ACTIVE,214.19,340.55,60.007,1491436803,"201051344000645","219011344069620",28.98,11.00,0,335.44,345.96,7.0,4.8,0.022,664906.9,664906.9,164,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436804,1821710.00
04/05/2017 20:00,2,0.168,ACTIVE,212.61,337.84,60.023,1491436803,"274151322000085","219011344069620",27.51,11.30,0,335.14,342.95,4.7,2.6,0.013,888608.2,888608.2,163,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436805,1821711.00
04/05/2017 20:00,2,0.258,ACTIVE,214.41,341.45,60.007,1491436803,"201051344000633","219011344069620",29.10,9.70,0,334.24,348.06,7.6,5.4,0.018,651355.1,651355.1,164,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436806,1821712.00
04/05/2017 20:00,2,0.266,ACTIVE,213.96,339.65,60.002,1491436803,"201051344000469","219011344069620",28.98,9.00,0,333.63,346.56,7.8,5.6,0.022,654054.5,654054.5,164,0,0,0,L,1122011218,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436806,1821713.00
04/05/2017 20:00,2,0.275,ACTIVE,213.74,340.25,60.012,1491436803,"201051344000646","219011344069620",28.49,9.00,0,334.24,347.16,8.0,5.8,0.022,647706.8,647706.8,164,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436807,1821714.00
04/05/2017 20:00,2,0.193,ACTIVE,212.38,337.24,60.012,1491436803,"274151322000052","219011344069620",27.83,11.30,0,334.24,342.65,5.5,3.3,0.009,920225.6,920225.6,163,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436808,1821715.00
04/05/2017 20:00,2,0.275,ACTIVE,213.96,340.55,60.007,1491436803,"201051344000585","219011344069620",29.30,9.30,0,334.84,347.46,8.2,6.0,0.027,658521.9,658521.9,165,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436809,1821716.00
04/05/2017 20:00,2,0.271,ACTIVE,213.96,339.95,60.012,1491436803,"201051344001230","219011344069620",28.51,9.30,0,333.63,346.26,7.8,5.7,0.027,652015.6,652015.6,164,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436810,1821717.00
04/05/2017 20:00,2,0.264,ACTIVE,214.19,341.15,60.007,1491436803,"201051344000582","219011344069620",29.32,9.30,0,335.44,347.16,7.9,5.7,0.022,642054.2,642054.2,163,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436811,1821718.00
04/05/2017 20:00,2,0.293,ACTIVE,213.51,339.65,60.018,1491436803,"201051344000955","219011344069620",29.16,9.30,0,333.33,346.26,8.7,6.5,0.022,660215.7,660215.7,165,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436812,1821719.00
04/05/2017 20:00,2,0.100,ACTIVE,212.38,338.14,59.970,1491436803,"274151322000094","219011344069620",30.14,12.00,0,335.74,368.80,3.1,1.1,0.004,751285.0,751285.0,166,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436813,1821720.00
04/05/2017 20:00,2,0.275,ACTIVE,213.74,339.04,60.007,1491436803,"201051344000579","219011344069620",29.58,10.00,0,333.93,345.66,8.3,6.1,0.022,671638.5,671638.5,165,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436814,1821721.00
04/05/2017 20:00,2,0.295,ACTIVE,213.51,339.95,60.002,1491436803,"201051344000890","219011344069620",28.90,9.70,0,333.63,347.16,8.7,6.5,0.027,654020.4,654020.4,164,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436815,1821722.00
04/05/2017 20:00,2,0.275,ACTIVE,213.74,339.65,60.018,1491436803,"201051344000438","219011344069620",29.96,9.00,0,335.14,346.56,8.4,6.2,0.022,656938.6,656938.6,163,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436815,1821723.00
04/05/2017 20:00,2,0.311,ACTIVE,213.74,339.95,60.012,1491436803,"201051344000417","219011344069620",18.98,9.00,0,334.24,346.26,6.0,3.9,0.009,623346.0,623346.0,166,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436816,1821724.00
04/05/2017 20:00,2,0.168,ACTIVE,212.61,337.84,60.007,1491436803,"274151322000083","219011344069620",27.75,11.30,0,334.84,342.65,4.8,2.7,0.013,911067.1,911067.1,163,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436817,1821725.00
04/05/2017 20:00,2,0.174,ACTIVE,212.83,338.14,60.007,1491436803,"274151322000076","219011344069620",28.67,11.30,0,335.74,342.95,5.1,3.0,0.018,970834.5,970834.5,163,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436818,1821726.00
04/05/2017 20:00,2,0.250,ACTIVE,213.74,339.65,60.002,1491436803,"201051344000868","219011344069620",28.59,9.70,0,333.03,345.66,7.3,5.1,0.022,652730.8,652730.8,164,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436819,1821727.00
04/05/2017 20:00,2,0.172,ACTIVE,212.61,338.14,59.996,1491436803,"274151322000095","219011344069620",27.73,11.00,0,334.84,341.75,4.8,2.7,0.018,961578.2,961578.2,163,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436820,1821728.00
04/05/2017 20:00,2,0.232,ACTIVE,213.74,340.25,59.975,1491436803,"201051344000988","219011344069620",18.47,9.70,0,332.43,345.66,4.4,2.3,0.013,598452.6,598452.6,164,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436821,1821729.00
04/05/2017 20:00,2,0.268,ACTIVE,213.74,339.04,60.007,1491436803,"201051344001025","219011344069620",29.32,9.00,0,334.24,346.56,8.0,5.8,0.027,656126.1,656126.1,165,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436822,1821730.00
04/05/2017 20:00,2,0.262,ACTIVE,213.74,339.04,59.996,1491436803,"201051344000458","219011344069620",28.29,11.00,0,333.93,345.06,7.5,5.3,0.022,664984.1,664984.1,163,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436823,1821731.00
04/05/2017 20:00,2,0.246,ACTIVE,214.41,340.85,60.002,1491436803,"201051344000853","219011344069620",28.39,9.70,0,335.44,346.56,7.1,4.9,0.022,665261.9,665261.9,163,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436823,1821732.00
04/05/2017 20:00,2,0.262,ACTIVE,214.19,341.45,60.002,1491436803,"201051344000685","219011344069620",28.59,9.30,0,335.14,348.36,7.6,5.4,0.031,657087.9,657087.9,163,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436824,1821733.00
04/05/2017 20:00,2,0.270,ACTIVE,213.96,340.25,60.007,1491436803,"201051344000917","219011344069620",28.43,10.30,0,332.43,347.76,7.8,5.6,0.022,653734.8,653734.8,165,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436825,1821734.00
04/05/2017 20:00,2,0.256,ACTIVE,214.19,341.15,60.002,1491436803,"201051344001145","219011344069620",28.78,9.00,0,336.04,347.76,7.5,5.3,0.022,661566.8,661566.8,163,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436826,1821735.00
04/05/2017 20:00,2,0.266,ACTIVE,213.96,340.25,60.012,1491436803,"201051344000651","219011344069620",29.96,8.50,0,335.14,346.56,8.1,5.8,0.022,650266.4,650266.4,163,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436827,1821736.00
04/05/2017 20:00,2,0.154,ACTIVE,212.16,338.44,59.996,1491436803,"274151322000088","219011344069620",25.60,11.00,0,334.24,342.05,4.0,2.0,0.013,872950.9,872950.9,164,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436828,1821737.00
04/05/2017 20:00,2,0.119,ACTIVE,213.29,339.65,59.981,1491436803,"274151322000068","219011344069620",30.34,12.70,0,336.34,376.92,3.7,1.6,0.009,751875.4,751875.4,165,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436829,1821738.00
04/05/2017 20:00,2,0.268,ACTIVE,213.51,339.34,60.002,1491436803,"201051344001135","219011344069620",28.92,9.00,0,333.93,346.86,7.9,5.7,0.027,646072.5,646072.5,165,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436830,1821739.00
04/05/2017 20:00,2,0.260,ACTIVE,213.51,339.34,60.002,1491436803,"201051344000594","219011344069620",28.82,10.00,0,332.43,345.36,7.6,5.4,0.022,666745.3,666745.3,164,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436831,1821740.00
04/05/2017 20:00,2,0.268,ACTIVE,213.96,339.34,60.012,1491436803,"201051344001203","219011344069620",28.57,9.70,0,335.14,347.46,7.8,5.6,0.022,654580.9,654580.9,164,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436832,1821741.00
04/05/2017 20:00,2,0.162,ACTIVE,212.16,338.44,59.996,1491436803,"274151322000054","219011344069620",27.85,11.70,0,334.24,342.05,4.6,2.5,0.018,891254.7,891254.7,164,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436833,1821742.00
04/05/2017 20:00,2,0.252,ACTIVE,213.96,339.04,60.007,1491436803,"201051344000867","219011344069620",28.39,10.70,0,333.63,346.26,7.3,5.1,0.022,651779.0,651779.0,165,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436834,1821743.00
04/05/2017 20:00,2,0.293,ACTIVE,213.74,340.25,60.018,1491436803,"201051344001093","219011344069620",29.42,10.00,0,335.14,346.56,8.8,6.5,0.018,653424.2,653424.2,163,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436834,1821744.00
04/05/2017 20:00,2,0.201,ACTIVE,213.74,339.95,60.002,1491436803,"201051344000900","219011344069620",27.77,10.30,0,333.33,346.56,5.7,3.6,0.027,672934.0,672934.0,165,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436835,1821745.00
04/05/2017 20:00,2,0.260,ACTIVE,213.96,339.95,60.002,1491436803,"201051344000648","219011344069620",28.53,9.70,0,334.54,346.26,7.5,5.3,0.022,662535.8,662535.8,164,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436836,1821746.00
04/05/2017 20:00,2,0.244,ACTIVE,213.74,339.34,60.023,1491436803,"201051344000569","219011344069620",30.00,10.00,0,333.63,345.66,7.5,5.3,0.018,675161.3,675161.3,164,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436837,1821747.00
04/05/2017 20:00,2,0.252,ACTIVE,213.74,339.04,60.002,1491436803,"201051344000983","219011344069620",29.22,10.00,0,333.63,345.66,7.5,5.3,0.018,665896.2,665896.2,163,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436838,1821748.00
04/05/2017 20:00,2,0.242,ACTIVE,213.96,339.65,60.007,1491436803,"201051344001158","219011344069620",28.31,9.30,0,332.43,345.66,7.0,4.8,0.022,651769.3,651769.3,165,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436839,1821749.00
04/05/2017 20:00,2,0.258,ACTIVE,214.19,340.55,59.970,1491436803,"201051344000576","219011344069620",28.47,10.30,0,334.84,346.56,7.5,5.3,0.022,665746.3,665746.3,165,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436840,1821750.00
04/05/2017 20:00,2,0.176,ACTIVE,212.38,338.44,59.996,1491436803,"274151322000087","219011344069620",26.66,14.00,0,334.84,343.25,4.7,2.6,0.018,863167.6,863167.6,165,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491436841,1821751.00
04/05/2017 20:15,2,0.168,ACTIVE,214.19,319.51,59.975,1491437703,"201051344000645","219011344069620",24.03,10.70,0,317.10,345.06,4.1,2.0,0.000,664907.8,664907.8,165,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437704,1821752.00
04/05/2017 20:15,2,0.084,ALERT,212.61,310.79,59.970,1491437703,"274151322000085","219011344069620",25.05,11.00,0,299.07,341.45,2.1,0.1,0.000,888608.6,888608.6,164,0,0,0,L,1151911521,0,122.68,122.46,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437706,1821753.00
04/05/2017 20:15,2,0.170,ALERT,214.41,321.61,59.938,1491437703,"201051344000633","219011344069620",25.74,9.30,0,300.27,346.56,4.5,2.4,0.000,651356.1,651356.1,165,0,0,0,L,1122011218,0,122.46,123.14,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437708,1821754.00
04/05/2017 20:15,2,0.207,ACTIVE,213.96,320.71,59.975,1491437703,"201051344000469","219011344069620",23.28,8.50,0,317.70,344.76,4.9,2.8,0.000,654055.6,654055.6,165,0,0,0,L,1122011218,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437709,1821755.00
04/05/2017 20:15,2,0.205,ACTIVE,213.51,339.34,59.981,1491437703,"201051344000646","219011344069620",24.49,8.50,0,334.24,345.96,5.1,3.0,0.000,647707.9,647707.9,165,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437710,1821756.00
04/05/2017 20:15,2,0.107,ACTIVE,212.38,319.81,59.959,1491437703,"274151322000052","219011344069620",25.05,11.00,0,316.50,341.75,2.8,0.7,0.000,920226.1,920226.1,164,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437711,1821757.00
04/05/2017 20:15,2,0.195,ACTIVE,213.96,339.95,59.970,1491437703,"201051344000585","219011344069620",25.82,9.30,0,334.24,345.66,5.1,3.0,0.000,658523.1,658523.1,166,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437712,1821758.00
04/05/2017 20:15,2,0.188,ACTIVE,213.74,339.04,59.975,1491437703,"201051344001230","219011344069620",24.43,9.00,0,333.93,344.45,4.7,2.6,0.000,652016.7,652016.7,165,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437713,1821759.00
04/05/2017 20:15,2,0.193,ACTIVE,214.41,339.65,59.970,1491437703,"201051344000582","219011344069620",25.31,9.00,0,335.14,344.45,5.0,2.9,0.000,642055.3,642055.3,164,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437714,1821760.00
04/05/2017 20:15,2,0.227,ACTIVE,213.29,338.74,59.954,1491437703,"201051344000955","219011344069620",24.27,9.00,0,333.33,344.45,5.6,3.5,0.000,660217.0,660217.0,166,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437715,1821761.00
04/05/2017 20:15,2,0.037,ALERT,212.61,322.21,59.965,1491437703,"274151322000094","219011344069620",23.04,10.70,0,297.57,402.16,0.9,0.0,0.000,751285.0,751285.0,167,0,0,0,L,1151911521,0,122.23,122.91,0002,7,0,0,0,0,0,0,79,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437717,1821762.00
04/05/2017 20:15,2,0.205,ALERT,213.74,325.82,59.970,1491437703,"201051344000579","219011344069620",24.87,9.70,0,302.37,344.76,5.2,3.1,0.000,671639.6,671639.6,166,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437718,1821763.00
04/05/2017 20:15,2,0.193,ACTIVE,213.51,338.74,59.970,1491437703,"201051344000890","219011344069620",27.63,9.30,0,333.93,344.76,5.4,3.3,0.004,654021.6,654021.6,165,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437719,1821764.00
04/05/2017 20:15,2,0.217,ACTIVE,213.96,336.94,59.954,1491437703,"201051344000438","219011344069620",24.23,8.50,0,335.44,345.96,5.3,3.2,0.000,656939.8,656939.8,164,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437720,1821765.00
04/05/2017 20:15,2,0.215,ALERT,213.74,302.07,59.959,1491437703,"201051344000417","219011344069620",19.32,8.00,0,301.47,352.87,4.2,2.2,0.000,623346.8,623346.8,167,0,0,0,L,1122011218,0,122.23,122.23,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437722,1821766.00
04/05/2017 20:15,2,0.084,ALERT,212.83,301.47,59.965,1491437703,"274151322000083","219011344069620",24.69,11.00,0,299.67,341.75,2.1,0.1,0.000,911067.5,911067.5,164,0,0,0,L,1151911521,0,122.01,122.91,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437724,1821767.00
04/05/2017 20:15,2,0.086,ACTIVE,213.06,323.41,59.959,1491437703,"274151322000076","219011344069620",26.14,11.00,0,321.91,342.35,2.3,0.3,0.000,970834.9,970834.9,164,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437725,1821768.00
04/05/2017 20:15,2,0.164,ACTIVE,213.74,327.62,59.965,1491437703,"201051344000868","219011344069620",25.37,9.30,0,325.22,344.45,4.2,2.2,0.000,652731.7,652731.7,165,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437726,1821769.00
04/05/2017 20:15,2,0.080,ACTIVE,212.61,322.21,59.928,1491437703,"274151322000095","219011344069620",25.54,10.70,0,321.31,341.15,2.1,0.1,0.000,961578.5,961578.5,164,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437726,1821770.00
04/05/2017 20:15,2,0.137,ALERT,213.51,302.37,60.002,1491437703,"201051344000988","219011344069620",19.02,9.00,0,299.07,357.08,2.6,0.6,0.000,598452.9,598452.9,165,0,0,0,L,1122011218,0,121.55,122.91,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437728,1821771.00
04/05/2017 20:15,2,0.182,ACTIVE,213.51,338.44,59.922,1491437703,"201051344001025","219011344069620",25.96,8.50,0,334.54,344.45,4.8,2.7,0.004,656127.2,656127.2,166,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437729,1821772.00
04/05/2017 20:15,2,0.166,ACTIVE,213.74,320.11,59.970,1491437703,"201051344000458","219011344069620",25.45,10.70,0,318.91,344.15,4.3,2.2,0.000,664985.1,664985.1,164,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437730,1821773.00
04/05/2017 20:15,2,0.154,ACTIVE,214.19,321.61,59.965,1491437703,"201051344000853","219011344069620",24.49,9.30,0,319.81,345.36,3.9,1.8,0.000,665262.8,665262.8,164,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437731,1821774.00
04/05/2017 20:15,2,0.189,ACTIVE,214.19,330.03,59.981,1491437703,"201051344000685","219011344069620",22.96,8.50,0,327.92,346.26,4.5,2.4,0.000,657088.9,657088.9,164,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437732,1821775.00
04/05/2017 20:15,2,0.191,ACTIVE,213.74,339.95,59.970,1491437703,"201051344000917","219011344069620",23.89,10.00,0,332.43,345.96,4.7,2.6,0.000,653735.9,653735.9,166,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437733,1821776.00
04/05/2017 20:15,2,0.170,ACTIVE,213.96,339.65,59.970,1491437703,"201051344001145","219011344069620",25.29,8.50,0,335.44,346.56,4.4,2.3,0.000,661567.8,661567.8,164,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437734,1821777.00
04/05/2017 20:15,2,0.209,ACTIVE,213.96,339.65,59.970,1491437703,"201051344000651","219011344069620",24.17,8.00,0,334.54,345.66,5.1,3.0,0.000,650267.6,650267.6,164,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437734,1821778.00
04/05/2017 20:15,2,0.066,ALERT,212.16,300.57,59.954,1491437703,"274151322000088","219011344069620",23.85,10.70,0,299.07,341.15,1.6,0.0,0.000,872951.1,872951.1,165,0,0,0,L,1151911521,0,122.68,122.23,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437736,1821779.00
04/05/2017 20:15,2,0.006,ALERT,213.06,299.67,59.975,1491437703,"274151322000068","219011344069620",41.87,11.30,0,297.26,407.57,0.0,0.0,0.000,751875.6,751875.6,166,0,0,0,L,1151911521,0,122.46,122.91,0002,10,0,0,0,0,0,0,85,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437738,1821780.00
04/05/2017 20:15,2,0.170,ACTIVE,213.29,337.84,59.954,1491437703,"201051344001135","219011344069620",27.45,9.00,0,334.24,343.85,4.8,2.7,0.000,646073.6,646073.6,166,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437739,1821781.00
04/05/2017 20:15,2,0.174,ACTIVE,213.29,324.02,59.996,1491437703,"201051344000594","219011344069620",24.75,9.70,0,320.71,343.85,4.4,2.3,0.000,666746.3,666746.3,165,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437740,1821782.00
04/05/2017 20:15,2,0.199,ACTIVE,213.74,327.32,59.965,1491437703,"201051344001203","219011344069620",22.74,9.30,0,326.72,345.66,4.6,2.5,0.000,654581.9,654581.9,165,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437741,1821783.00
04/05/2017 20:15,2,0.078,ALERT,212.16,300.87,59.959,1491437703,"274151322000054","219011344069620",24.29,11.00,0,299.07,341.15,1.9,0.0,0.000,891255.0,891255.0,165,0,0,0,L,1151911521,0,122.01,122.23,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437743,1821784.00
04/05/2017 20:15,2,0.162,ALERT,213.51,314.40,60.002,1491437703,"201051344000867","219011344069620",24.77,10.30,0,300.57,344.45,4.1,2.0,0.000,651779.9,651779.9,166,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437745,1821785.00
04/05/2017 20:15,2,0.219,ACTIVE,213.74,330.03,59.949,1491437703,"201051344001093","219011344069620",24.59,9.70,0,327.32,344.76,5.5,3.4,0.000,653425.5,653425.5,164,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437746,1821786.00
04/05/2017 20:15,2,0.111,ALERT,213.29,322.51,59.991,1491437703,"201051344000900","219011344069620",25.05,10.00,0,301.47,343.85,2.8,0.8,0.000,672934.6,672934.6,166,0,0,0,L,1122011218,0,121.55,122.46,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437747,1821787.00
04/05/2017 20:15,2,0.170,ACTIVE,213.51,319.21,59.965,1491437703,"201051344000648","219011344069620",25.33,9.30,0,318.00,344.76,4.4,2.3,0.000,662536.8,662536.8,165,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437748,1821788.00
04/05/2017 20:15,2,0.174,ACTIVE,213.51,321.31,59.959,1491437703,"201051344000569","219011344069620",25.41,9.70,0,319.51,344.76,4.5,2.4,0.000,675162.3,675162.3,165,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437749,1821789.00
04/05/2017 20:15,2,0.168,ACTIVE,213.29,314.70,59.965,1491437703,"201051344000983","219011344069620",24.91,9.70,0,312.89,343.25,4.3,2.2,0.000,665897.2,665897.2,164,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437750,1821790.00
04/05/2017 20:15,2,0.158,ALERT,213.51,305.08,59.959,1491437703,"201051344001158","219011344069620",23.24,9.00,0,301.17,344.15,3.8,1.7,0.000,651770.2,651770.2,166,0,0,0,L,1122011218,0,121.33,122.46,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437752,1821791.00
04/05/2017 20:15,2,0.166,ALERT,213.74,302.68,59.944,1491437703,"201051344000576","219011344069620",23.56,10.00,0,301.77,345.06,4.0,1.9,0.000,665747.2,665747.2,166,0,0,0,L,1122011218,0,121.78,122.68,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437754,1821792.00
04/05/2017 20:15,2,0.090,ALERT,212.38,299.67,59.959,1491437703,"274151322000087","219011344069620",23.12,12.30,0,297.87,341.15,2.1,0.1,0.000,863167.9,863167.9,166,0,0,0,L,1151911521,0,122.23,122.68,0002,10,0,0,0,0,0,0,49,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491437755,1821793.00
04/05/2017 20:30,2,0.053,ALERT,213.74,301.17,59.981,1491438604,"201051344000645","219011344069620",28.90,9.30,0,299.67,339.65,1.6,0.0,0.000,664907.9,664907.9,166,0,0,0,L,1122011218,0,122.01,123.14,0100,6,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1491438606,1821794.00
04/05/2017 20:30,2,0.021,ALERT,212.16,299.07,60.002,1491438604,"274151322000085","219011344069620",27.21,9.30,0,297.26,311.69,0.0,0.0,0.000,888608.6,888608.6,166,0,0,0,L,1151911521,0,122.46,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1491438607,1821795.00
04/05/2017 20:30,2,0.074,ALERT,214.19,301.17,59.975,1491438604,"201051344000633","219011344069620",28.45,8.00,0,298.17,327.92,2.2,0.2,0.000,651356.3,651356.3,167,0,0,0,L,1122011218,0,122.23,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1491438609,1821796.00
04/05/2017 20:30,2,0.088,ALERT,213.51,301.17,59.970,1491438604,"201051344000469","219011344069620",28.05,7.00,0,298.77,338.44,2.5,0.5,0.000,654055.9,654055.9,166,0,0,0,L,1122011218,0,121.10,123.14,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1491438611,1821797.00
04/05/2017 20:30,2,0.057,ALERT,213.29,302.07,59.949,1491438604,"201051344000646","219011344069620",28.39,7.30,0,299.97,339.95,1.7,0.0,0.000,647708.1,647708.1,166,0,0,0,L,1122011218,0,122.68,121.78,0100,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1491438613,1821798.00
04/05/2017 20:30,2,0.045,ALERT,211.93,299.67,59.965,1491438604,"274151322000052","219011344069620",27.53,9.30,0,296.96,320.41,0.0,0.0,0.000,920226.1,920226.1,165,0,0,0,L,1151911521,0,121.33,122.68,0100,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1491438615,1821799.00
04/05/2017 20:30,2,0.072,ALERT,213.51,302.07,59.933,1491438604,"201051344000585","219011344069620",28.92,7.70,0,299.97,341.15,2.2,0.2,0.000,658523.3,658523.3,167,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1491438616,1821800.00
04/05/2017 20:30,2,0.074,ALERT,213.51,302.37,59.922,1491438604,"201051344001230","219011344069620",28.33,7.70,0,300.87,339.95,2.1,0.2,0.000,652016.9,652016.9,166,0,0,0,L,1122011218,0,122.68,121.78,0100,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1491438618,1821801.00
04/05/2017 20:30,2,0.072,ALERT,214.19,302.98,59.959,1491438604,"201051344000582","219011344069620",28.75,7.30,0,301.47,341.15,2.2,0.2,0.000,642055.5,642055.5,165,0,0,0,L,1122011218,0,122.68,122.46,0100,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1491438620,1821802.00
04/05/2017 20:30,2,0.092,ALERT,213.29,302.07,59.954,1491438604,"201051344000955","219011344069620",28.84,7.70,0,300.57,339.95,2.7,0.7,0.000,660217.3,660217.3,167,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1491438622,1821803.00
04/05/2017 20:30,2,0.000,ALERT,212.16,298.77,59.949,1491438604,"274151322000094","219011344069620",0.00,9.00,0,296.66,397.35,0.0,0.0,0.000,751285.0,751285.0,169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,80,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1491438624,1821804.00
04/05/2017 20:30,2,0.096,ALERT,213.51,301.77,59.954,1491438604,"201051344000579","219011344069620",28.90,8.00,0,300.27,338.74,2.8,0.8,0.000,671640.0,671640.0,168,0,0,0,L,1122011218,0,121.55,122.68,0100,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1491438625,1821805.00
04/05/2017 20:30,2,0.104,ALERT,213.29,302.37,59.965,1491438604,"201051344000890","219011344069620",29.16,8.00,0,301.47,340.85,3.1,1.1,0.000,654022.0,654022.0,166,0,0,0,L,1122011218,0,122.46,121.55,0100,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1491438627,1821806.00
04/05/2017 20:30,2,0.086,ALERT,213.74,302.07,59.949,1491438604,"201051344000438","219011344069620",28.94,7.30,0,300.57,340.85,2.6,0.6,0.000,656940.1,656940.1,165,0,0,0,L,1122011218,0,122.68,122.23,0100,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1491438629,1821807.00
04/05/2017 20:30,2,0.127,ALERT,213.96,301.47,59.965,1491438604,"201051344000417","219011344069620",18.57,7.30,0,299.67,303.88,2.4,0.4,0.000,623347.0,623347.0,169,0,0,0,L,1122011218,0,122.46,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491438631,1821808.00
04/05/2017 20:30,2,0.021,ALERT,212.38,299.37,59.991,1491438604,"274151322000083","219011344069620",27.33,9.00,0,297.57,302.68,0.0,0.0,0.000,911067.5,911067.5,166,0,0,0,L,1151911521,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1491438633,1821809.00
04/05/2017 20:30,2,0.018,ALERT,212.83,299.67,59.965,1491438604,"274151322000076","219011344069620",28.35,9.00,0,297.26,339.04,0.0,0.0,0.000,970834.9,970834.9,165,0,0,0,L,1151911521,0,122.23,122.91,0100,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1491438635,1821810.00
04/05/2017 20:30,2,0.074,ALERT,213.29,301.47,59.954,1491438604,"201051344000868","219011344069620",28.51,8.00,0,300.57,338.14,2.1,0.2,0.000,652731.9,652731.9,166,0,0,0,L,1122011218,0,121.33,122.91,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1491438637,1821811.00
04/05/2017 20:30,2,0.014,ALERT,212.16,299.67,59.981,1491438604,"274151322000095","219011344069620",27.63,8.50,0,297.87,330.03,0.0,0.0,0.000,961578.5,961578.5,165,0,0,0,L,1151911521,0,122.23,122.23,0100,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1491438638,1821812.00
04/05/2017 20:30,2,0.057,ALERT,213.29,300.87,59.928,1491438604,"201051344000988","219011344069620",18.87,7.70,0,297.57,303.88,1.1,0.0,0.000,598452.9,598452.9,167,0,0,0,L,1122011218,0,121.33,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1491438640,1821813.00
04/05/2017 20:30,2,0.072,ALERT,213.29,301.17,59.917,1491438604,"201051344001025","219011344069620",29.22,7.30,0,299.97,341.15,2.2,0.2,0.000,656127.4,656127.4,167,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1491438642,1821814.00
04/05/2017 20:30,2,0.082,ALERT,213.29,301.17,59.965,1491438604,"201051344000458","219011344069620",28.55,9.30,0,299.97,334.54,2.4,0.4,0.000,664985.3,664985.3,165,0,0,0,L,1122011218,0,121.55,122.91,0100,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1491438644,1821815.00
04/05/2017 20:30,2,0.061,ALERT,213.74,300.87,59.991,1491438604,"201051344000853","219011344069620",29.20,8.00,0,299.67,336.94,1.8,0.0,0.000,665262.9,665262.9,165,0,0,0,L,1122011218,0,122.01,123.14,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1491438646,1821816.00
