ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 20:30,2,0.059,ALERT,213.96,302.07,59.954,1491438604,"201051344000685","219011344069620",28.86,7.30,0,300.27,341.45,1.7,0.0,0.000,657089.0,657089.0,165,0,0,0,L,1122011218,0,123.14,122.01,0100,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491438647,1821817.00
04/05/2017 20:30,2,0.064,ALERT,213.74,301.47,59.954,1491438604,"201051344000917","219011344069620",28.71,9.00,0,299.07,340.85,1.9,0.0,0.000,653736.0,653736.0,167,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1491438649,1821818.00
04/05/2017 20:30,2,0.064,ALERT,213.74,302.07,59.970,1491438604,"201051344001145","219011344069620",27.33,7.30,0,300.57,341.15,1.9,0.0,0.000,661567.9,661567.9,165,0,0,0,L,1122011218,0,122.46,122.01,0100,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491438651,1821819.00
04/05/2017 20:30,2,0.078,ALERT,213.74,301.47,59.959,1491438604,"201051344000651","219011344069620",28.88,6.70,0,299.97,340.55,2.3,0.3,0.000,650267.8,650267.8,165,0,0,0,L,1122011218,0,122.91,121.78,0100,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1491438653,1821820.00
04/05/2017 20:30,2,0.008,ALERT,211.70,299.37,59.949,1491438604,"274151322000088","219011344069620",25.92,9.30,0,296.96,301.47,0.0,0.0,0.000,872951.1,872951.1,167,0,0,0,L,1151911521,0,122.68,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1491438654,1821821.00
04/05/2017 20:30,2,0.000,ALERT,212.61,297.87,59.949,1491438604,"274151322000068","219011344069620",0.00,9.70,0,296.66,396.75,0.0,0.0,0.000,751875.6,751875.6,168,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,77,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1491438656,1821822.00
04/05/2017 20:30,2,0.072,ALERT,213.06,301.77,59.965,1491438604,"201051344001135","219011344069620",29.40,7.30,0,300.57,340.25,2.2,0.2,0.000,646073.8,646073.8,167,0,0,0,L,1122011218,0,122.23,121.78,0100,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1491438658,1821823.00
04/05/2017 20:30,2,0.082,ALERT,213.06,301.77,59.954,1491438604,"201051344000594","219011344069620",29.26,8.50,0,299.67,337.54,2.4,0.4,0.000,666746.5,666746.5,166,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1491438660,1821824.00
04/05/2017 20:30,2,0.068,ALERT,213.51,301.77,59.959,1491438604,"201051344001203","219011344069620",28.75,7.70,0,300.27,342.05,2.0,0.0,0.000,654582.1,654582.1,166,0,0,0,L,1122011218,0,122.91,121.78,0100,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1491438662,1821825.00
04/05/2017 20:30,2,0.016,ALERT,211.93,299.37,59.965,1491438604,"274151322000054","219011344069620",27.75,9.30,0,297.26,301.77,0.0,0.0,0.000,891255.0,891255.0,167,0,0,0,L,1151911521,0,122.23,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1491438663,1821826.00
04/05/2017 20:30,2,0.074,ALERT,213.51,300.87,59.970,1491438604,"201051344000867","219011344069620",28.37,9.30,0,299.37,314.70,2.1,0.2,0.000,651780.0,651780.0,168,0,0,0,L,1122011218,0,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1491438665,1821827.00
04/05/2017 20:30,2,0.119,ALERT,213.51,301.77,59.975,1491438604,"201051344001093","219011344069620",28.57,8.50,0,300.57,339.95,3.5,1.4,0.000,653426.0,653426.0,165,0,0,0,L,1122011218,0,122.23,122.01,0100,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1491438667,1821828.00
04/05/2017 20:30,2,0.023,ALERT,213.29,300.87,59.965,1491438604,"201051344000900","219011344069620",28.63,8.50,0,299.37,322.81,0.7,0.0,0.000,672934.6,672934.6,168,0,0,0,L,1122011218,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1491438669,1821829.00
04/05/2017 20:30,2,0.082,ALERT,213.51,300.27,60.007,1491438604,"201051344000648","219011344069620",29.04,7.70,0,299.37,331.23,2.5,0.5,0.000,662537.0,662537.0,166,0,0,0,L,1122011218,0,121.10,123.14,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1491438671,1821830.00
04/05/2017 20:30,2,0.090,ALERT,213.29,301.17,59.965,1491438604,"201051344000569","219011344069620",29.36,8.00,0,300.27,328.22,2.7,0.7,0.000,675162.5,675162.5,166,0,0,0,L,1122011218,0,120.88,122.91,0100,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1491438672,1821831.00
04/05/2017 20:30,2,0.080,ALERT,213.29,300.87,59.981,1491438604,"201051344000983","219011344069620",28.96,8.00,0,299.97,321.01,2.4,0.3,0.000,665897.3,665897.3,165,0,0,0,L,1122011218,0,121.55,122.46,0100,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1491438674,1821832.00
04/05/2017 20:30,2,0.057,ALERT,213.51,300.87,59.970,1491438604,"201051344001158","219011344069620",28.92,7.30,0,299.07,305.08,1.7,0.0,0.000,651770.3,651770.3,168,0,0,0,L,1122011218,0,121.33,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1491438676,1821833.00
04/05/2017 20:30,2,0.080,ALERT,213.74,301.17,59.986,1491438604,"201051344000576","219011344069620",28.21,8.50,0,299.97,303.88,2.3,0.3,0.000,665747.4,665747.4,168,0,0,0,L,1122011218,0,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1491438678,1821834.00
04/05/2017 20:30,2,0.031,ALERT,212.38,298.77,59.970,1491438604,"274151322000087","219011344069620",26.74,10.70,0,296.36,300.87,0.0,0.0,0.000,863167.9,863167.9,168,0,0,0,L,1151911521,0,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491438680,1821835.00
04/05/2017 20:45,2,0.000,ALERT,213.51,300.57,59.986,1491439503,"201051344000645","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,664907.9,664907.9,168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1491439505,1821836.00
04/05/2017 20:45,2,0.000,ALERT,211.70,298.47,59.991,1491439503,"274151322000085","219011344069620",0.00,8.00,0,296.66,337.84,0.0,0.0,0.000,888608.6,888608.6,168,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1491439507,1821837.00
04/05/2017 20:45,2,0.000,ALERT,213.29,299.97,59.981,1491439503,"201051344000633","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,651356.3,651356.3,169,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1491439508,1821838.00
04/05/2017 20:45,2,0.000,ALERT,213.06,300.57,60.002,1491439503,"201051344000469","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,654055.9,654055.9,168,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1491439510,1821839.00
04/05/2017 20:45,2,0.000,ALERT,212.61,301.17,59.996,1491439503,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,647708.1,647708.1,168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1491439512,1821840.00
04/05/2017 20:45,2,0.000,ALERT,211.25,297.87,59.996,1491439503,"274151322000052","219011344069620",0.00,7.70,0,296.36,337.24,0.0,0.0,0.000,920226.1,920226.1,167,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1491439514,1821841.00
04/05/2017 20:45,2,0.000,ALERT,212.83,301.17,60.018,1491439503,"201051344000585","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,658523.4,658523.4,169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1491439516,1821842.00
04/05/2017 20:45,2,0.000,ALERT,212.83,301.47,60.002,1491439503,"201051344001230","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,652016.9,652016.9,168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1491439517,1821843.00
04/05/2017 20:45,2,0.000,ALERT,213.29,301.77,60.012,1491439503,"201051344000582","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,642055.5,642055.5,167,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1491439519,1821844.00
04/05/2017 20:45,2,0.000,ALERT,212.38,300.87,59.996,1491439503,"201051344000955","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,660217.4,660217.4,169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1491439521,1821845.00
04/05/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1491439503,"274151322000094","219011344069620",0.00,7.70,0,296.36,337.84,0.0,0.0,0.000,751285.0,751285.0,171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491439523,1821846.00
04/05/2017 20:45,2,0.000,ALERT,212.83,301.17,60.002,1491439503,"201051344000579","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,671640.1,671640.1,170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1491439525,1821847.00
04/05/2017 20:45,2,0.000,ALERT,212.83,301.47,59.954,1491439503,"201051344000890","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,654022.1,654022.1,168,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1491439527,1821848.00
04/05/2017 20:45,2,0.000,ALERT,213.06,301.17,59.986,1491439503,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,656940.2,656940.2,167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1491439528,1821849.00
04/05/2017 20:45,2,0.000,ALERT,213.06,300.57,59.970,1491439503,"201051344000417","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,623347.1,623347.1,171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1491439530,1821850.00
04/05/2017 20:45,2,0.000,ALERT,211.48,298.47,59.996,1491439503,"274151322000083","219011344069620",0.00,7.70,0,296.66,339.65,0.0,0.0,0.000,911067.5,911067.5,168,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1491439532,1821851.00
04/05/2017 20:45,2,0.000,ALERT,211.93,298.17,59.981,1491439503,"274151322000076","219011344069620",0.00,7.70,0,296.66,337.54,0.0,0.0,0.000,970834.9,970834.9,167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1491439534,1821852.00
04/05/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1491439503,"201051344000868","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,652731.9,652731.9,168,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1491439535,1821853.00
04/05/2017 20:45,2,0.000,ALERT,211.70,299.67,59.981,1491439503,"274151322000095","219011344069620",0.00,7.70,0,297.87,339.65,0.0,0.0,0.000,961578.5,961578.5,167,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491439537,1821854.00
04/05/2017 20:45,2,0.000,ALERT,212.61,300.27,59.981,1491439503,"201051344000988","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,598452.9,598452.9,169,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1491439539,1821855.00
04/05/2017 20:45,2,0.000,ALERT,212.83,300.27,59.991,1491439503,"201051344001025","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,656127.4,656127.4,169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1491439541,1821856.00
04/05/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1491439503,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,664985.3,664985.3,167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1491439543,1821857.00
04/05/2017 20:45,2,0.000,ALERT,213.51,300.57,59.996,1491439503,"201051344000853","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,665262.9,665262.9,167,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1491439544,1821858.00
04/05/2017 20:45,2,0.000,ALERT,213.29,301.17,59.991,1491439503,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,657089.0,657089.0,167,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1491439546,1821859.00
04/05/2017 20:45,2,0.000,ALERT,213.06,300.57,59.986,1491439503,"201051344000917","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,653736.0,653736.0,169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1491439549,1821860.00
04/05/2017 20:45,2,0.000,ALERT,213.06,301.17,59.949,1491439503,"201051344001145","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,661567.9,661567.9,167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1491439550,1821861.00
04/05/2017 20:45,2,0.000,ALERT,213.06,300.57,59.986,1491439503,"201051344000651","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,650267.8,650267.8,167,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1491439552,1821862.00
04/05/2017 20:45,2,0.000,ALERT,211.25,298.47,59.986,1491439503,"274151322000088","219011344069620",0.00,8.00,0,296.36,336.94,0.0,0.0,0.000,872951.1,872951.1,169,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491439554,1821863.00
04/05/2017 20:45,2,0.000,ALERT,212.16,297.57,59.981,1491439503,"274151322000068","219011344069620",0.00,8.50,0,296.06,336.34,0.0,0.0,0.000,751875.6,751875.6,170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491439556,1821864.00
04/05/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1491439503,"201051344001135","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,646073.8,646073.8,169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1491439558,1821865.00
04/05/2017 20:45,2,0.000,ALERT,212.61,301.17,59.981,1491439503,"201051344000594","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,666746.5,666746.5,168,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491439560,1821866.00
04/05/2017 20:45,2,0.000,ALERT,213.06,300.87,59.991,1491439503,"201051344001203","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,654582.1,654582.1,168,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1491439561,1821867.00
04/05/2017 20:45,2,0.000,ALERT,211.25,298.17,59.975,1491439503,"274151322000054","219011344069620",0.00,8.00,0,296.66,337.54,0.0,0.0,0.000,891255.0,891255.0,169,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491439563,1821868.00
04/05/2017 20:45,2,0.000,ALERT,213.29,300.57,59.986,1491439503,"201051344000867","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,651780.1,651780.1,170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491439565,1821869.00
04/05/2017 20:45,2,0.000,ALERT,213.06,301.17,60.012,1491439503,"201051344001093","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,653426.1,653426.1,167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1491439567,1821870.00
04/05/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1491439503,"201051344000900","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,672934.6,672934.6,170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1491439569,1821871.00
04/05/2017 20:45,2,0.000,ALERT,213.06,299.97,59.991,1491439503,"201051344000648","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,662537.0,662537.0,168,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1491439570,1821872.00
04/05/2017 20:45,2,0.000,ALERT,212.83,301.17,59.991,1491439503,"201051344000569","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,675162.6,675162.6,168,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1491439572,1821873.00
04/05/2017 20:45,2,0.000,ALERT,212.83,300.57,59.996,1491439503,"201051344000983","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,665897.4,665897.4,167,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1491439574,1821874.00
04/05/2017 20:45,2,0.000,ALERT,212.83,300.27,59.996,1491439503,"201051344001158","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,651770.3,651770.3,170,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1491439576,1821875.00
04/05/2017 20:45,2,0.000,ALERT,213.29,301.17,60.012,1491439503,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,665747.4,665747.4,170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491439577,1821876.00
04/05/2017 20:45,2,0.000,ALERT,211.48,297.57,59.991,1491439503,"274151322000087","219011344069620",0.00,9.30,0,295.76,337.24,0.0,0.0,0.000,863167.9,863167.9,170,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491439579,1821877.00
04/05/2017 21:00,2,0.000,ALERT,213.29,300.27,59.949,1491440403,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,664907.9,664907.9,170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440405,1821878.00
04/05/2017 21:00,2,0.000,ALERT,211.70,298.17,59.991,1491440403,"274151322000085","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,888608.6,888608.6,170,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440407,1821879.00
04/05/2017 21:00,2,0.000,ALERT,213.51,300.27,59.981,1491440403,"201051344000633","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,651356.3,651356.3,171,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440408,1821880.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.57,59.949,1491440403,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,654055.9,654055.9,170,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440410,1821881.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.87,59.970,1491440403,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,647708.1,647708.1,170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440412,1821882.00
04/05/2017 21:00,2,0.000,ALERT,211.25,298.77,60.002,1491440403,"274151322000052","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,920226.1,920226.1,169,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440414,1821883.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.87,59.970,1491440403,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,658523.4,658523.4,171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440416,1821884.00
04/05/2017 21:00,2,0.000,ALERT,212.61,301.17,59.959,1491440403,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,652016.9,652016.9,170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440418,1821885.00
04/05/2017 21:00,2,0.000,ALERT,213.06,301.47,59.970,1491440403,"201051344000582","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,642055.5,642055.5,169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440419,1821886.00
04/05/2017 21:00,2,0.000,ALERT,212.38,300.87,59.965,1491440403,"201051344000955","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,660217.4,660217.4,171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440421,1821887.00
04/05/2017 21:00,2,0.000,ALERT,211.70,297.87,59.959,1491440403,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.37,0.0,0.0,0.000,751285.0,751285.0,173,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440423,1821888.00
04/05/2017 21:00,2,0.000,ALERT,212.83,301.17,59.959,1491440403,"201051344000579","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,671640.1,671640.1,172,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440425,1821889.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.87,59.944,1491440403,"201051344000890","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,654022.1,654022.1,170,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440427,1821890.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.27,59.954,1491440403,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,656940.2,656940.2,169,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440428,1821891.00
04/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.965,1491440403,"201051344000417","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,623347.1,623347.1,173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440430,1821892.00
04/05/2017 21:00,2,0.000,ALERT,211.70,299.07,59.954,1491440403,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,911067.5,911067.5,170,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440432,1821893.00
04/05/2017 21:00,2,0.000,ALERT,211.93,298.47,59.954,1491440403,"274151322000076","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,970834.9,970834.9,169,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440434,1821894.00
04/05/2017 21:00,2,0.000,ALERT,212.61,301.17,59.949,1491440403,"201051344000868","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,652731.9,652731.9,170,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440436,1821895.00
04/05/2017 21:00,2,0.000,ALERT,211.48,299.37,59.944,1491440403,"274151322000095","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,961578.5,961578.5,169,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440438,1821896.00
04/05/2017 21:00,2,0.000,ALERT,212.38,300.57,59.970,1491440403,"201051344000988","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,598452.9,598452.9,171,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440439,1821897.00
04/05/2017 21:00,2,0.000,ALERT,212.38,299.67,59.938,1491440403,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,656127.4,656127.4,171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440441,1821898.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.87,59.896,1491440403,"201051344000458","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,664985.3,664985.3,169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440443,1821899.00
04/05/2017 21:00,2,0.000,ALERT,213.29,300.57,59.949,1491440403,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,665262.9,665262.9,169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440445,1821900.00
04/05/2017 21:00,2,0.000,ALERT,213.06,300.57,59.970,1491440403,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,657089.0,657089.0,169,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440447,1821901.00
04/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.928,1491440403,"201051344000917","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,653736.0,653736.0,171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440448,1821902.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.57,59.944,1491440403,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,661567.9,661567.9,169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440450,1821903.00
04/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.901,1491440403,"201051344000651","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,650267.8,650267.8,169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440452,1821904.00
04/05/2017 21:00,2,0.000,ALERT,211.25,297.87,59.938,1491440403,"274151322000088","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,872951.1,872951.1,171,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440454,1821905.00
04/05/2017 21:00,2,0.000,ALERT,211.93,297.87,59.949,1491440403,"274151322000068","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,751875.6,751875.6,172,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440456,1821906.00
04/05/2017 21:00,2,0.000,ALERT,212.38,300.57,59.922,1491440403,"201051344001135","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,646073.8,646073.8,171,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440457,1821907.00
04/05/2017 21:00,2,0.000,ALERT,212.61,301.47,59.922,1491440403,"201051344000594","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,666746.5,666746.5,170,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440459,1821908.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.57,59.944,1491440403,"201051344001203","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,654582.1,654582.1,170,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440461,1821909.00
04/05/2017 21:00,2,0.000,ALERT,211.48,299.07,59.949,1491440403,"274151322000054","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,891255.0,891255.0,171,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440463,1821910.00
04/05/2017 21:00,2,0.000,ALERT,213.06,300.27,59.975,1491440403,"201051344000867","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,651780.1,651780.1,172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440465,1821911.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.57,59.944,1491440403,"201051344001093","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,653426.1,653426.1,169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440466,1821912.00
04/05/2017 21:00,2,0.000,ALERT,212.61,300.57,59.970,1491440403,"201051344000900","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,672934.6,672934.6,172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440468,1821913.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.27,59.907,1491440403,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,662537.0,662537.0,170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440470,1821914.00
04/05/2017 21:00,2,0.000,ALERT,212.83,301.47,59.949,1491440403,"201051344000569","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,675162.6,675162.6,170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440472,1821915.00
04/05/2017 21:00,2,0.000,ALERT,212.83,301.17,59.907,1491440403,"201051344000983","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,665897.4,665897.4,169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491440474,1821916.00
04/05/2017 21:00,2,0.000,ALERT,212.83,300.87,59.954,1491440403,"201051344001158","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,651770.3,651770.3,172,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440476,1821917.00
04/05/2017 21:00,2,0.000,ALERT,213.29,301.47,59.954,1491440403,"201051344000576","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,665747.4,665747.4,172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440477,1821918.00
04/05/2017 21:00,2,0.000,ALERT,211.70,298.47,59.954,1491440403,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,863167.9,863167.9,172,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491440479,1821919.00
04/05/2017 21:15,2,0.000,ALERT,213.51,301.17,59.986,1491441303,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,664907.9,664907.9,172,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441305,1821920.00
04/05/2017 21:15,2,0.000,ALERT,212.16,298.77,59.981,1491441303,"274151322000085","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,888608.6,888608.6,172,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441307,1821921.00
04/05/2017 21:15,2,0.000,ALERT,213.51,300.57,59.975,1491441303,"201051344000633","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,651356.3,651356.3,173,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441309,1821922.00
04/05/2017 21:15,2,0.000,ALERT,213.06,300.87,60.034,1491441303,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,654055.9,654055.9,172,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441311,1821923.00
04/05/2017 21:15,2,0.000,ALERT,212.61,301.17,59.991,1491441303,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,647708.1,647708.1,172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441313,1821924.00
04/05/2017 21:15,2,0.000,ALERT,211.70,299.67,59.986,1491441303,"274151322000052","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,920226.1,920226.1,171,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441314,1821925.00
04/05/2017 21:15,2,0.000,ALERT,213.06,301.47,59.996,1491441303,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,658523.4,658523.4,173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441316,1821926.00
04/05/2017 21:15,2,0.000,ALERT,213.06,301.77,59.986,1491441303,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,652016.9,652016.9,172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441318,1821927.00
04/05/2017 21:15,2,0.000,ALERT,213.51,302.07,59.986,1491441303,"201051344000582","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,642055.5,642055.5,171,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441320,1821928.00
04/05/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1491441303,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,660217.4,660217.4,173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441322,1821929.00
04/05/2017 21:15,2,0.000,ALERT,211.93,298.17,59.965,1491441303,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,751285.0,751285.0,175,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441323,1821930.00
04/05/2017 21:15,2,0.000,ALERT,213.06,301.47,59.986,1491441303,"201051344000579","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,671640.1,671640.1,174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441325,1821931.00
04/05/2017 21:15,2,0.000,ALERT,212.83,301.77,59.986,1491441303,"201051344000890","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,654022.1,654022.1,172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441327,1821932.00
04/05/2017 21:15,2,0.000,ALERT,213.06,300.87,59.975,1491441303,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,656940.2,656940.2,171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441329,1821933.00
04/05/2017 21:15,2,0.000,ALERT,213.29,300.27,60.007,1491441303,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,623347.1,623347.1,175,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441331,1821934.00
04/05/2017 21:15,2,0.000,ALERT,211.93,299.07,59.965,1491441303,"274151322000083","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,911067.5,911067.5,172,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441332,1821935.00
04/05/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1491441303,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,970834.9,970834.9,171,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441334,1821936.00
04/05/2017 21:15,2,0.000,ALERT,212.83,301.47,59.938,1491441303,"201051344000868","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,652731.9,652731.9,172,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441336,1821937.00
04/05/2017 21:15,2,0.000,ALERT,211.93,299.97,59.944,1491441303,"274151322000095","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,961578.5,961578.5,171,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441338,1821938.00
04/05/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1491441303,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,598452.9,598452.9,173,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441340,1821939.00
04/05/2017 21:15,2,0.000,ALERT,212.83,300.27,60.002,1491441303,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,656127.4,656127.4,173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441341,1821940.00
04/05/2017 21:15,2,0.000,ALERT,212.83,301.17,59.970,1491441303,"201051344000458","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,664985.3,664985.3,171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441343,1821941.00
04/05/2017 21:15,2,0.000,ALERT,213.51,300.87,59.970,1491441303,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,665262.9,665262.9,171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441345,1821942.00
04/05/2017 21:15,2,0.000,ALERT,213.06,300.87,59.933,1491441303,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,657089.0,657089.0,171,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441347,1821943.00
04/05/2017 21:15,2,0.000,ALERT,213.29,300.57,59.970,1491441303,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,653736.0,653736.0,173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441348,1821944.00
04/05/2017 21:15,2,0.000,ALERT,213.06,301.17,59.965,1491441303,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,661567.9,661567.9,171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441350,1821945.00
04/05/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1491441303,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,650267.8,650267.8,171,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441352,1821946.00
04/05/2017 21:15,2,0.000,ALERT,211.70,299.07,59.959,1491441303,"274151322000088","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,872951.1,872951.1,173,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441354,1821947.00
04/05/2017 21:15,2,0.000,ALERT,212.38,297.87,59.922,1491441303,"274151322000068","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,751875.6,751875.6,174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441356,1821948.00
04/05/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1491441303,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,646073.8,646073.8,173,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441357,1821949.00
04/05/2017 21:15,2,0.000,ALERT,212.83,301.47,59.965,1491441303,"201051344000594","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,666746.5,666746.5,172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441359,1821950.00
04/05/2017 21:15,2,0.000,ALERT,212.83,300.57,59.917,1491441303,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,654582.1,654582.1,172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441361,1821951.00
04/05/2017 21:15,2,0.000,ALERT,211.48,298.47,59.970,1491441303,"274151322000054","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,891255.0,891255.0,173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441363,1821952.00
04/05/2017 21:15,2,0.000,ALERT,213.29,300.57,59.965,1491441303,"201051344000867","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,651780.1,651780.1,174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441365,1821953.00
04/05/2017 21:15,2,0.000,ALERT,212.83,300.87,59.965,1491441303,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,653426.1,653426.1,171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441366,1821954.00
04/05/2017 21:15,2,0.000,ALERT,212.83,300.87,59.965,1491441303,"201051344000900","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,672934.6,672934.6,174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441368,1821955.00
04/05/2017 21:15,2,0.000,ALERT,213.29,300.57,59.975,1491441303,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,662537.0,662537.0,172,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441370,1821956.00
04/05/2017 21:15,2,0.000,ALERT,212.83,301.17,59.933,1491441303,"201051344000569","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,675162.6,675162.6,172,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441372,1821957.00
04/05/2017 21:15,2,0.000,ALERT,213.06,301.17,59.949,1491441303,"201051344000983","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,665897.4,665897.4,171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441374,1821958.00
04/05/2017 21:15,2,0.000,ALERT,213.06,300.87,60.012,1491441303,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,651770.3,651770.3,174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491441375,1821959.00
04/05/2017 21:15,2,0.000,ALERT,213.29,301.47,59.965,1491441303,"201051344000576","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,665747.4,665747.4,174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441377,1821960.00
04/05/2017 21:15,2,0.000,ALERT,211.93,297.57,59.986,1491441303,"274151322000087","219011344069620",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,863167.9,863167.9,174,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491441379,1821961.00
