ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 21:30,2,0.000,ALERT,213.96,301.17,60.002,1491442203,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,664907.9,664907.9,174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442206,1821962.00
04/05/2017 21:30,2,0.000,ALERT,212.16,298.77,59.996,1491442203,"274151322000085","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,888608.6,888608.6,174,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442207,1821963.00
04/05/2017 21:30,2,0.000,ALERT,213.96,300.57,60.002,1491442203,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,651356.3,651356.3,175,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442209,1821964.00
04/05/2017 21:30,2,0.000,ALERT,213.51,301.17,59.991,1491442203,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,654055.9,654055.9,174,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442211,1821965.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.47,59.996,1491442203,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,647708.1,647708.1,174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442213,1821966.00
04/05/2017 21:30,2,0.000,ALERT,211.70,299.67,59.996,1491442203,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,920226.1,920226.1,173,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442215,1821967.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.17,59.975,1491442203,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,658523.4,658523.4,175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442216,1821968.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.47,59.996,1491442203,"201051344001230","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,652016.9,652016.9,174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442218,1821969.00
04/05/2017 21:30,2,0.000,ALERT,213.51,302.07,59.996,1491442203,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,642055.5,642055.5,173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442220,1821970.00
04/05/2017 21:30,2,0.000,ALERT,212.83,301.47,59.991,1491442203,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,660217.4,660217.4,175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442222,1821971.00
04/05/2017 21:30,2,0.000,ALERT,212.16,297.87,59.986,1491442203,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,751285.0,751285.0,177,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442223,1821972.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.77,59.959,1491442203,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,671640.1,671640.1,176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442225,1821973.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.77,60.007,1491442203,"201051344000890","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,654022.1,654022.1,174,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442227,1821974.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.17,60.034,1491442203,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,656940.2,656940.2,173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442229,1821975.00
04/05/2017 21:30,2,0.000,ALERT,213.29,300.87,60.002,1491442203,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,623347.1,623347.1,177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442231,1821976.00
04/05/2017 21:30,2,0.000,ALERT,212.16,299.07,59.975,1491442203,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,911067.5,911067.5,174,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442232,1821977.00
04/05/2017 21:30,2,0.000,ALERT,212.83,299.07,59.986,1491442203,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,970834.9,970834.9,173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442234,1821978.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.77,60.018,1491442203,"201051344000868","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,652731.9,652731.9,174,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442236,1821979.00
04/05/2017 21:30,2,0.000,ALERT,212.16,300.27,59.996,1491442203,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,961578.5,961578.5,173,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442238,1821980.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.17,59.959,1491442203,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,598452.9,598452.9,175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442240,1821981.00
04/05/2017 21:30,2,0.000,ALERT,212.83,300.57,60.002,1491442203,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,656127.4,656127.4,175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442241,1821982.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.986,1491442203,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,664985.3,664985.3,173,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442243,1821983.00
04/05/2017 21:30,2,0.000,ALERT,213.96,300.87,59.991,1491442203,"201051344000853","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,665262.9,665262.9,173,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442245,1821984.00
04/05/2017 21:30,2,0.000,ALERT,213.29,300.87,60.002,1491442203,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,657089.0,657089.0,173,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442247,1821985.00
04/05/2017 21:30,2,0.000,ALERT,213.29,300.87,59.981,1491442203,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,653736.0,653736.0,175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442249,1821986.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.996,1491442203,"201051344001145","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,661567.9,661567.9,173,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442251,1821987.00
04/05/2017 21:30,2,0.000,ALERT,213.29,300.57,60.002,1491442203,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,650267.8,650267.8,173,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442252,1821988.00
04/05/2017 21:30,2,0.000,ALERT,211.70,298.47,59.981,1491442203,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,872951.1,872951.1,175,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442254,1821989.00
04/05/2017 21:30,2,0.000,ALERT,212.61,298.17,59.986,1491442203,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,751875.6,751875.6,176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442256,1821990.00
04/05/2017 21:30,2,0.000,ALERT,212.83,301.47,60.034,1491442203,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,646073.8,646073.8,175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442258,1821991.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.77,60.023,1491442203,"201051344000594","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,666746.5,666746.5,174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442260,1821992.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.975,1491442203,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,654582.1,654582.1,174,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442262,1821993.00
04/05/2017 21:30,2,0.000,ALERT,211.93,299.67,59.965,1491442203,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,891255.0,891255.0,175,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442263,1821994.00
04/05/2017 21:30,2,0.000,ALERT,213.51,300.87,59.981,1491442203,"201051344000867","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,651780.1,651780.1,176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442265,1821995.00
04/05/2017 21:30,2,0.000,ALERT,213.06,301.47,59.954,1491442203,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,653426.1,653426.1,173,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442267,1821996.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.970,1491442203,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,672934.6,672934.6,176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442269,1821997.00
04/05/2017 21:30,2,0.000,ALERT,213.51,300.57,59.965,1491442203,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,662537.0,662537.0,174,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442270,1821998.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.77,59.981,1491442203,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,675162.6,675162.6,174,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442272,1821999.00
04/05/2017 21:30,2,0.000,ALERT,213.29,301.47,59.970,1491442203,"201051344000983","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,665897.4,665897.4,173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442274,1822000.00
04/05/2017 21:30,2,0.000,ALERT,213.51,301.17,59.970,1491442203,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,651770.3,651770.3,176,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442276,1822001.00
04/05/2017 21:30,2,0.000,ALERT,213.74,301.77,59.970,1491442203,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,665747.4,665747.4,176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491442278,1822002.00
04/05/2017 21:30,2,0.000,ALERT,212.16,298.17,59.965,1491442203,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,863167.9,863167.9,176,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491442280,1822003.00
04/05/2017 21:45,2,0.000,ALERT,213.51,300.87,59.981,1491443103,"201051344000645","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,664907.9,664907.9,176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443105,1822004.00
04/05/2017 21:45,2,0.000,ALERT,212.38,298.77,59.981,1491443103,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,888608.6,888608.6,176,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443107,1822005.00
04/05/2017 21:45,2,0.000,ALERT,213.74,300.57,59.949,1491443103,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,651356.3,651356.3,177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443109,1822006.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.991,1491443103,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,654055.9,654055.9,176,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443110,1822007.00
04/05/2017 21:45,2,0.000,ALERT,213.06,302.07,60.002,1491443103,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,647708.1,647708.1,176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443112,1822008.00
04/05/2017 21:45,2,0.000,ALERT,211.93,298.77,60.018,1491443103,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,920226.1,920226.1,175,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443114,1822009.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.77,60.007,1491443103,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,658523.4,658523.4,177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443116,1822010.00
04/05/2017 21:45,2,0.000,ALERT,213.06,302.37,60.039,1491443103,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,652016.9,652016.9,176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443117,1822011.00
04/05/2017 21:45,2,0.000,ALERT,213.74,302.98,60.002,1491443103,"201051344000582","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,642055.5,642055.5,175,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443119,1822012.00
04/05/2017 21:45,2,0.000,ALERT,212.83,302.07,60.028,1491443103,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,660217.4,660217.4,177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443121,1822013.00
04/05/2017 21:45,2,0.000,ALERT,212.16,298.17,59.996,1491443103,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,751285.0,751285.0,179,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443123,1822014.00
04/05/2017 21:45,2,0.000,ALERT,213.29,302.07,59.996,1491443103,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,671640.1,671640.1,178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443125,1822015.00
04/05/2017 21:45,2,0.000,ALERT,212.83,302.37,59.981,1491443103,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,654022.1,654022.1,176,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443127,1822016.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.77,59.991,1491443103,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,656940.2,656940.2,175,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443128,1822017.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.47,59.991,1491443103,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,623347.1,623347.1,179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443130,1822018.00
04/05/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1491443103,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,911067.5,911067.5,176,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443132,1822019.00
04/05/2017 21:45,2,0.000,ALERT,212.83,299.07,59.981,1491443103,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,970834.9,970834.9,175,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443134,1822020.00
04/05/2017 21:45,2,0.000,ALERT,213.51,302.07,59.949,1491443103,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,652731.9,652731.9,176,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443135,1822021.00
04/05/2017 21:45,2,0.000,ALERT,212.38,299.97,60.007,1491443103,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,961578.5,961578.5,175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443137,1822022.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.17,59.981,1491443103,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,598452.9,598452.9,177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443139,1822023.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.17,59.975,1491443103,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,656127.4,656127.4,177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443141,1822024.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.47,59.975,1491443103,"201051344000458","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,664985.3,664985.3,175,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443143,1822025.00
04/05/2017 21:45,2,0.000,ALERT,213.96,301.47,59.981,1491443103,"201051344000853","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,665262.9,665262.9,175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443145,1822026.00
04/05/2017 21:45,2,0.000,ALERT,213.51,301.77,59.981,1491443103,"201051344000685","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,657089.0,657089.0,175,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443146,1822027.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.47,60.007,1491443103,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,653736.0,653736.0,177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443148,1822028.00
04/05/2017 21:45,2,0.000,ALERT,213.51,302.37,59.996,1491443103,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,661567.9,661567.9,175,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443150,1822029.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.975,1491443103,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,650267.8,650267.8,175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443152,1822030.00
04/05/2017 21:45,2,0.000,ALERT,211.70,298.17,59.975,1491443103,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,872951.1,872951.1,177,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443153,1822031.00
04/05/2017 21:45,2,0.000,ALERT,212.83,298.17,59.981,1491443103,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,751875.6,751875.6,178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443155,1822032.00
04/05/2017 21:45,2,0.000,ALERT,212.83,302.07,59.970,1491443103,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,646073.8,646073.8,177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443157,1822033.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.77,59.949,1491443103,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,666746.5,666746.5,176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443159,1822034.00
04/05/2017 21:45,2,0.000,ALERT,213.51,302.07,59.981,1491443103,"201051344001203","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,654582.1,654582.1,176,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443161,1822035.00
04/05/2017 21:45,2,0.000,ALERT,212.16,299.37,59.975,1491443103,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,891255.0,891255.0,177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443163,1822036.00
04/05/2017 21:45,2,0.000,ALERT,213.51,300.57,60.002,1491443103,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,651780.1,651780.1,178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443164,1822037.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.77,60.028,1491443103,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,653426.1,653426.1,175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443166,1822038.00
04/05/2017 21:45,2,0.000,ALERT,213.06,301.17,59.965,1491443103,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,672934.6,672934.6,178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443168,1822039.00
04/05/2017 21:45,2,0.000,ALERT,213.29,300.57,59.981,1491443103,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,662537.0,662537.0,176,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443170,1822040.00
04/05/2017 21:45,2,0.000,ALERT,213.51,301.77,59.975,1491443103,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,675162.6,675162.6,176,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443172,1822041.00
04/05/2017 21:45,2,0.000,ALERT,213.29,301.47,59.991,1491443103,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,665897.4,665897.4,175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443173,1822042.00
04/05/2017 21:45,2,0.000,ALERT,213.29,300.87,59.986,1491443103,"201051344001158","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,651770.3,651770.3,178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443175,1822043.00
04/05/2017 21:45,2,0.000,ALERT,213.74,301.77,59.991,1491443103,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,665747.4,665747.4,178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491443177,1822044.00
04/05/2017 21:45,2,0.000,ALERT,212.16,298.47,59.991,1491443103,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,863167.9,863167.9,178,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491443179,1822045.00
04/05/2017 22:00,2,0.000,ALERT,214.19,301.47,59.975,1491444003,"201051344000645","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,664907.9,664907.9,178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444005,1822046.00
04/05/2017 22:00,2,0.000,ALERT,212.61,299.97,59.965,1491444003,"274151322000085","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,888608.6,888608.6,178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444007,1822047.00
04/05/2017 22:00,2,0.000,ALERT,214.41,301.77,59.922,1491444003,"201051344000633","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,651356.3,651356.3,179,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444009,1822048.00
04/05/2017 22:00,2,0.000,ALERT,213.74,301.77,59.959,1491444003,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,654055.9,654055.9,178,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444011,1822049.00
04/05/2017 22:00,2,0.000,ALERT,213.29,302.37,59.970,1491444003,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,647708.1,647708.1,178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444013,1822050.00
04/05/2017 22:00,2,0.000,ALERT,212.16,299.07,59.954,1491444003,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,920226.1,920226.1,177,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444015,1822051.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.68,60.002,1491444003,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,658523.4,658523.4,179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444017,1822052.00
04/05/2017 22:00,2,0.000,ALERT,213.29,302.37,59.965,1491444003,"201051344001230","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,652016.9,652016.9,178,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444018,1822053.00
04/05/2017 22:00,2,0.000,ALERT,213.74,303.28,59.922,1491444003,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,642055.5,642055.5,177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444020,1822054.00
04/05/2017 22:00,2,0.000,ALERT,212.83,302.37,59.975,1491444003,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,660217.4,660217.4,179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444022,1822055.00
04/05/2017 22:00,2,0.000,ALERT,212.38,299.37,59.965,1491444003,"274151322000094","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,751285.0,751285.0,181,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444024,1822056.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.965,1491444003,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,671640.1,671640.1,180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444025,1822057.00
04/05/2017 22:00,2,0.000,ALERT,213.06,302.68,59.970,1491444003,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,654022.1,654022.1,178,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444027,1822058.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.954,1491444003,"201051344000438","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,656940.2,656940.2,177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444029,1822059.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.77,59.965,1491444003,"201051344000417","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,623347.1,623347.1,181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444031,1822060.00
04/05/2017 22:00,2,0.000,ALERT,212.61,300.57,59.965,1491444003,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,911067.5,911067.5,178,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444033,1822061.00
04/05/2017 22:00,2,0.000,ALERT,212.83,299.97,59.970,1491444003,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,970834.9,970834.9,177,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444035,1822062.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.965,1491444003,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,652731.9,652731.9,178,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444037,1822063.00
04/05/2017 22:00,2,0.000,ALERT,212.38,300.27,59.959,1491444003,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,961578.5,961578.5,177,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444038,1822064.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.77,59.944,1491444003,"201051344000988","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,598452.9,598452.9,179,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444040,1822065.00
04/05/2017 22:00,2,0.000,ALERT,213.06,301.17,59.965,1491444003,"201051344001025","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,656127.4,656127.4,179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444042,1822066.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.77,60.002,1491444003,"201051344000458","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,664985.3,664985.3,177,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444044,1822067.00
04/05/2017 22:00,2,0.000,ALERT,213.96,301.47,59.959,1491444003,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,665262.9,665262.9,177,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444045,1822068.00
04/05/2017 22:00,2,0.000,ALERT,213.74,302.37,59.970,1491444003,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,657089.0,657089.0,177,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444047,1822069.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.77,59.970,1491444003,"201051344000917","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,653736.0,653736.0,179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444049,1822070.00
04/05/2017 22:00,2,0.000,ALERT,213.74,302.68,59.965,1491444003,"201051344001145","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,661567.9,661567.9,177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444051,1822071.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.47,60.023,1491444003,"201051344000651","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,650267.8,650267.8,177,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444053,1822072.00
04/05/2017 22:00,2,0.000,ALERT,212.16,299.07,59.965,1491444003,"274151322000088","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,872951.1,872951.1,179,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444054,1822073.00
04/05/2017 22:00,2,0.000,ALERT,213.06,298.47,59.965,1491444003,"274151322000068","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,751875.6,751875.6,180,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444056,1822074.00
04/05/2017 22:00,2,0.000,ALERT,213.29,302.68,59.986,1491444003,"201051344001135","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,646073.8,646073.8,179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444058,1822075.00
04/05/2017 22:00,2,0.000,ALERT,213.51,303.28,60.023,1491444003,"201051344000594","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,666746.5,666746.5,178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444060,1822076.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.07,59.975,1491444003,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,654582.1,654582.1,178,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444061,1822077.00
04/05/2017 22:00,2,0.000,ALERT,212.38,299.97,59.970,1491444003,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,891255.0,891255.0,179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444063,1822078.00
04/05/2017 22:00,2,0.000,ALERT,213.96,301.77,59.981,1491444003,"201051344000867","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,651780.1,651780.1,180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444065,1822079.00
04/05/2017 22:00,2,0.000,ALERT,213.51,302.68,59.981,1491444003,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,653426.1,653426.1,177,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444067,1822080.00
04/05/2017 22:00,2,0.000,ALERT,213.51,301.77,59.981,1491444003,"201051344000900","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,672934.6,672934.6,180,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444069,1822081.00
04/05/2017 22:00,2,0.000,ALERT,213.74,301.17,59.986,1491444003,"201051344000648","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,662537.0,662537.0,178,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444071,1822082.00
04/05/2017 22:00,2,0.000,ALERT,213.74,302.68,59.991,1491444003,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,675162.6,675162.6,178,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444073,1822083.00
04/05/2017 22:00,2,0.000,ALERT,213.74,302.07,59.970,1491444003,"201051344000983","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,665897.4,665897.4,177,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444074,1822084.00
04/05/2017 22:00,2,0.000,ALERT,213.74,301.77,59.975,1491444003,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,651770.3,651770.3,180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444076,1822085.00
04/05/2017 22:00,2,0.000,ALERT,214.19,302.37,59.991,1491444003,"201051344000576","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,665747.4,665747.4,180,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444078,1822086.00
04/05/2017 22:00,2,0.000,ALERT,212.38,298.77,59.975,1491444003,"274151322000087","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,863167.9,863167.9,180,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444080,1822087.00
04/05/2017 22:15,2,0.000,ALERT,214.19,302.68,60.007,1491444903,"201051344000645","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,664907.9,664907.9,180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444905,1822088.00
04/05/2017 22:15,2,0.000,ALERT,212.38,299.97,59.975,1491444903,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,888608.6,888608.6,180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444907,1822089.00
04/05/2017 22:15,2,0.000,ALERT,214.41,302.37,59.986,1491444903,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,651356.3,651356.3,181,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444909,1822090.00
04/05/2017 22:15,2,0.000,ALERT,213.96,302.98,59.975,1491444903,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,654055.9,654055.9,180,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444910,1822091.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.77,59.975,1491444903,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,647708.1,647708.1,180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444912,1822092.00
04/05/2017 22:15,2,0.000,ALERT,212.16,300.27,59.991,1491444903,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,920226.1,920226.1,179,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444914,1822093.00
04/05/2017 22:15,2,0.000,ALERT,213.51,302.07,59.991,1491444903,"201051344000585","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,658523.4,658523.4,181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444916,1822094.00
04/05/2017 22:15,2,0.000,ALERT,212.83,301.47,60.012,1491444903,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,652016.9,652016.9,180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444918,1822095.00
04/05/2017 22:15,2,0.000,ALERT,213.29,302.37,59.991,1491444903,"201051344000582","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,642055.5,642055.5,179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444920,1822096.00
04/05/2017 22:15,2,0.000,ALERT,212.61,301.47,59.996,1491444903,"201051344000955","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,660217.4,660217.4,181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444921,1822097.00
04/05/2017 22:15,2,0.000,ALERT,212.16,298.77,59.986,1491444903,"274151322000094","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,751285.0,751285.0,183,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444923,1822098.00
04/05/2017 22:15,2,0.000,ALERT,213.29,302.68,59.996,1491444903,"201051344000579","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,671640.1,671640.1,182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444925,1822099.00
04/05/2017 22:15,2,0.000,ALERT,212.61,301.77,59.944,1491444903,"201051344000890","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,654022.1,654022.1,180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444927,1822100.00
04/05/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1491444903,"201051344000438","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,656940.2,656940.2,179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444929,1822101.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.17,59.996,1491444903,"201051344000417","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,623347.1,623347.1,183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444930,1822102.00
04/05/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1491444903,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,911067.5,911067.5,180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444932,1822103.00
04/05/2017 22:15,2,0.000,ALERT,212.61,299.07,59.991,1491444903,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,970834.9,970834.9,179,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444934,1822104.00
04/05/2017 22:15,2,0.000,ALERT,213.29,302.68,59.996,1491444903,"201051344000868","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,652731.9,652731.9,180,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444936,1822105.00
04/05/2017 22:15,2,0.000,ALERT,212.16,300.57,59.986,1491444903,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,961578.5,961578.5,179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444937,1822106.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.77,60.028,1491444903,"201051344000988","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,598452.9,598452.9,181,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444939,1822107.00
