ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 22:15,2,0.000,ALERT,212.83,300.57,59.949,1491444903,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,656127.4,656127.4,181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444941,1822108.00
04/05/2017 22:15,2,0.000,ALERT,213.06,302.07,59.986,1491444903,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,664985.3,664985.3,179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444943,1822109.00
04/05/2017 22:15,2,0.000,ALERT,213.96,302.07,59.975,1491444903,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,665262.9,665262.9,179,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444945,1822110.00
04/05/2017 22:15,2,0.000,ALERT,213.29,301.47,59.981,1491444903,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,657089.0,657089.0,179,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444946,1822111.00
04/05/2017 22:15,2,0.000,ALERT,213.06,300.57,59.965,1491444903,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,653736.0,653736.0,181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444948,1822112.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.47,59.970,1491444903,"201051344001145","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,661567.9,661567.9,179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444950,1822113.00
04/05/2017 22:15,2,0.000,ALERT,213.06,300.87,59.975,1491444903,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,650267.8,650267.8,179,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444952,1822114.00
04/05/2017 22:15,2,0.000,ALERT,211.70,299.37,59.959,1491444903,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,872951.1,872951.1,181,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444954,1822115.00
04/05/2017 22:15,2,0.000,ALERT,212.83,299.07,59.970,1491444903,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,751875.6,751875.6,182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444956,1822116.00
04/05/2017 22:15,2,0.000,ALERT,212.83,301.47,60.007,1491444903,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,646073.8,646073.8,181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444957,1822117.00
04/05/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1491444903,"201051344000594","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,666746.5,666746.5,180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444959,1822118.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.17,59.965,1491444903,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,654582.1,654582.1,180,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444961,1822119.00
04/05/2017 22:15,2,0.000,ALERT,211.93,299.67,59.959,1491444903,"274151322000054","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,891255.0,891255.0,181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444963,1822120.00
04/05/2017 22:15,2,0.000,ALERT,213.51,301.47,59.965,1491444903,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,651780.1,651780.1,182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491444965,1822121.00
04/05/2017 22:15,2,0.000,ALERT,213.06,301.47,59.965,1491444903,"201051344001093","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,653426.1,653426.1,179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444967,1822122.00
04/05/2017 22:15,2,0.000,ALERT,213.29,302.07,59.954,1491444903,"201051344000900","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,672934.6,672934.6,182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444968,1822123.00
04/05/2017 22:15,2,0.000,ALERT,213.51,301.47,59.970,1491444903,"201051344000648","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,662537.0,662537.0,180,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444970,1822124.00
04/05/2017 22:15,2,0.000,ALERT,213.29,302.68,59.959,1491444903,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,675162.6,675162.6,180,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444972,1822125.00
04/05/2017 22:15,2,0.000,ALERT,213.51,302.37,59.922,1491444903,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,665897.4,665897.4,179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444974,1822126.00
04/05/2017 22:15,2,0.000,ALERT,213.51,301.77,59.928,1491444903,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,651770.3,651770.3,182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444976,1822127.00
04/05/2017 22:15,2,0.000,ALERT,213.96,302.68,59.922,1491444903,"201051344000576","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,665747.4,665747.4,182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444977,1822128.00
04/05/2017 22:15,2,0.000,ALERT,212.16,298.77,59.959,1491444903,"274151322000087","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,863167.9,863167.9,182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491444979,1822129.00
04/05/2017 22:30,2,0.000,ALERT,213.96,302.37,59.996,1491445803,"201051344000645","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,664907.9,664907.9,182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445805,1822130.00
04/05/2017 22:30,2,0.000,ALERT,212.61,300.27,60.012,1491445803,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,888608.6,888608.6,182,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445807,1822131.00
04/05/2017 22:30,2,0.000,ALERT,214.19,302.07,60.012,1491445803,"201051344000633","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,651356.3,651356.3,183,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445809,1822132.00
04/05/2017 22:30,2,0.000,ALERT,213.74,302.37,60.012,1491445803,"201051344000469","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,654055.9,654055.9,182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445811,1822133.00
04/05/2017 22:30,2,0.000,ALERT,212.83,301.47,60.012,1491445803,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,647708.1,647708.1,182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445813,1822134.00
04/05/2017 22:30,2,0.000,ALERT,212.16,299.67,60.007,1491445803,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,920226.1,920226.1,181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445814,1822135.00
04/05/2017 22:30,2,0.000,ALERT,213.06,301.47,60.018,1491445803,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,658523.4,658523.4,183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445816,1822136.00
04/05/2017 22:30,2,0.000,ALERT,213.06,301.77,60.012,1491445803,"201051344001230","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,652016.9,652016.9,182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445818,1822137.00
04/05/2017 22:30,2,0.000,ALERT,213.74,302.37,60.023,1491445803,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,642055.5,642055.5,181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445820,1822138.00
04/05/2017 22:30,2,0.000,ALERT,212.83,301.77,60.018,1491445803,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,660217.4,660217.4,183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445821,1822139.00
04/05/2017 22:30,2,0.000,ALERT,212.61,299.37,60.002,1491445803,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,751285.0,751285.0,185,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445823,1822140.00
04/05/2017 22:30,2,0.000,ALERT,213.51,302.98,60.012,1491445803,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,671640.1,671640.1,184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445825,1822141.00
04/05/2017 22:30,2,0.000,ALERT,212.83,301.77,60.012,1491445803,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,654022.1,654022.1,182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445827,1822142.00
04/05/2017 22:30,2,0.000,ALERT,213.29,301.17,60.034,1491445803,"201051344000438","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,656940.2,656940.2,181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445829,1822143.00
04/05/2017 22:30,2,0.000,ALERT,213.29,300.87,60.012,1491445803,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,623347.1,623347.1,185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445831,1822144.00
04/05/2017 22:30,2,0.000,ALERT,212.61,300.87,60.007,1491445803,"274151322000083","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,911067.5,911067.5,182,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445832,1822145.00
04/05/2017 22:30,2,0.000,ALERT,213.06,299.97,60.002,1491445803,"274151322000076","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,970834.9,970834.9,181,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445834,1822146.00
04/05/2017 22:30,2,0.000,ALERT,213.51,303.28,60.039,1491445803,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,652731.9,652731.9,182,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445836,1822147.00
04/05/2017 22:30,2,0.000,ALERT,212.61,301.17,60.012,1491445803,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,961578.5,961578.5,181,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445838,1822148.00
04/05/2017 22:30,2,0.000,ALERT,213.29,302.37,60.007,1491445803,"201051344000988","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,598452.9,598452.9,183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445840,1822149.00
04/05/2017 22:30,2,0.000,ALERT,212.83,300.57,60.012,1491445803,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,656127.4,656127.4,183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445842,1822150.00
04/05/2017 22:30,2,0.000,ALERT,213.51,302.37,60.007,1491445803,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,664985.3,664985.3,181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445844,1822151.00
04/05/2017 22:30,2,0.000,ALERT,214.19,302.37,60.018,1491445803,"201051344000853","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,665262.9,665262.9,181,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445845,1822152.00
04/05/2017 22:30,2,0.000,ALERT,213.51,301.17,60.018,1491445803,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,657089.0,657089.0,181,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445847,1822153.00
04/05/2017 22:30,2,0.000,ALERT,213.29,300.87,60.023,1491445803,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,653736.0,653736.0,183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445849,1822154.00
04/05/2017 22:30,2,0.000,ALERT,213.29,301.47,60.012,1491445803,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,661567.9,661567.9,181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445851,1822155.00
04/05/2017 22:30,2,0.000,ALERT,213.06,300.57,60.034,1491445803,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,650267.8,650267.8,181,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445853,1822156.00
04/05/2017 22:30,2,0.000,ALERT,211.93,299.37,60.007,1491445803,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,872951.1,872951.1,183,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445854,1822157.00
04/05/2017 22:30,2,0.000,ALERT,213.29,299.37,60.018,1491445803,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,751875.6,751875.6,184,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445856,1822158.00
04/05/2017 22:30,2,0.000,ALERT,212.83,301.17,60.018,1491445803,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,646073.8,646073.8,183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445858,1822159.00
04/05/2017 22:30,2,0.000,ALERT,213.51,303.28,60.012,1491445803,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,666746.5,666746.5,182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445860,1822160.00
04/05/2017 22:30,2,0.000,ALERT,213.29,301.47,60.012,1491445803,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,654582.1,654582.1,182,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445862,1822161.00
04/05/2017 22:30,2,0.000,ALERT,212.16,300.27,60.007,1491445803,"274151322000054","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,891255.0,891255.0,183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445864,1822162.00
04/05/2017 22:30,2,0.000,ALERT,213.96,302.07,60.018,1491445803,"201051344000867","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,651780.1,651780.1,184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445865,1822163.00
04/05/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1491445803,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,653426.1,653426.1,181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445867,1822164.00
04/05/2017 22:30,2,0.000,ALERT,213.51,302.68,60.012,1491445803,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,672934.6,672934.6,184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445869,1822165.00
04/05/2017 22:30,2,0.000,ALERT,213.74,301.77,60.007,1491445803,"201051344000648","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,662537.0,662537.0,182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491445871,1822166.00
04/05/2017 22:30,2,0.000,ALERT,213.51,302.68,60.034,1491445803,"201051344000569","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,675162.6,675162.6,182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445873,1822167.00
04/05/2017 22:30,2,0.000,ALERT,213.51,302.68,60.007,1491445803,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,665897.4,665897.4,181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445875,1822168.00
04/05/2017 22:30,2,0.000,ALERT,213.74,302.37,60.007,1491445803,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,651770.3,651770.3,184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445877,1822169.00
04/05/2017 22:30,2,0.000,ALERT,213.96,302.98,60.018,1491445803,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,665747.4,665747.4,184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445878,1822170.00
04/05/2017 22:30,2,0.000,ALERT,212.38,298.77,59.965,1491445803,"274151322000087","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,863167.9,863167.9,184,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491445880,1822171.00
04/05/2017 22:45,2,0.000,ALERT,214.41,303.28,60.002,1491446704,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,664907.9,664907.9,184,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446706,1822172.00
04/05/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1491446704,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,888608.6,888608.6,184,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446707,1822173.00
04/05/2017 22:45,2,0.000,ALERT,214.64,303.28,60.002,1491446704,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,651356.3,651356.3,185,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446709,1822174.00
04/05/2017 22:45,2,0.000,ALERT,214.19,303.58,60.034,1491446704,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,654055.9,654055.9,184,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446711,1822175.00
04/05/2017 22:45,2,0.000,ALERT,213.06,301.77,60.002,1491446704,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,647708.1,647708.1,184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446713,1822176.00
04/05/2017 22:45,2,0.000,ALERT,212.61,302.37,59.996,1491446704,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,920226.1,920226.1,183,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446715,1822177.00
04/05/2017 22:45,2,0.000,ALERT,213.51,302.07,59.991,1491446704,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,658523.4,658523.4,185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446716,1822178.00
04/05/2017 22:45,2,0.000,ALERT,213.51,302.37,60.007,1491446704,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,652016.9,652016.9,184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446718,1822179.00
04/05/2017 22:45,2,0.000,ALERT,213.96,302.98,59.949,1491446704,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,642055.5,642055.5,183,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446720,1822180.00
04/05/2017 22:45,2,0.000,ALERT,212.83,301.77,59.986,1491446704,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,660217.4,660217.4,185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446722,1822181.00
04/05/2017 22:45,2,0.000,ALERT,212.83,300.87,59.996,1491446704,"274151322000094","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,751285.0,751285.0,187,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446724,1822182.00
04/05/2017 22:45,2,0.000,ALERT,214.19,304.18,59.986,1491446704,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,671640.1,671640.1,186,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446725,1822183.00
04/05/2017 22:45,2,0.000,ALERT,213.29,302.37,59.986,1491446704,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,654022.1,654022.1,184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446727,1822184.00
04/05/2017 22:45,2,0.000,ALERT,213.51,301.77,59.986,1491446704,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,656940.2,656940.2,183,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446729,1822185.00
04/05/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1491446704,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,623347.1,623347.1,187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446731,1822186.00
04/05/2017 22:45,2,0.000,ALERT,213.06,301.77,59.981,1491446704,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,911067.5,911067.5,184,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446733,1822187.00
04/05/2017 22:45,2,0.000,ALERT,213.51,301.47,59.981,1491446704,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,970834.9,970834.9,183,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446734,1822188.00
04/05/2017 22:45,2,0.000,ALERT,213.96,304.18,60.007,1491446704,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,652731.9,652731.9,184,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446736,1822189.00
04/05/2017 22:45,2,0.000,ALERT,212.83,302.07,60.002,1491446704,"274151322000095","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,961578.5,961578.5,183,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446738,1822190.00
04/05/2017 22:45,2,0.000,ALERT,213.96,303.58,59.981,1491446704,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,598452.9,598452.9,185,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446740,1822191.00
04/05/2017 22:45,2,0.000,ALERT,213.06,300.87,59.975,1491446704,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,656127.4,656127.4,185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446742,1822192.00
04/05/2017 22:45,2,0.000,ALERT,213.74,303.28,59.991,1491446704,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,664985.3,664985.3,183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446744,1822193.00
04/05/2017 22:45,2,0.000,ALERT,214.64,303.28,59.986,1491446704,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,665262.9,665262.9,183,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446745,1822194.00
04/05/2017 22:45,2,0.000,ALERT,213.74,301.77,59.970,1491446704,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,657089.0,657089.0,183,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446747,1822195.00
04/05/2017 22:45,2,0.000,ALERT,213.51,301.17,59.970,1491446704,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,653736.0,653736.0,185,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446749,1822196.00
04/05/2017 22:45,2,0.000,ALERT,213.74,302.37,59.986,1491446704,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,661567.9,661567.9,183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446751,1822197.00
04/05/2017 22:45,2,0.000,ALERT,213.51,301.17,59.970,1491446704,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,650267.8,650267.8,183,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446752,1822198.00
04/05/2017 22:45,2,0.000,ALERT,212.61,301.47,59.981,1491446704,"274151322000088","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,872951.1,872951.1,185,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446754,1822199.00
04/05/2017 22:45,2,0.000,ALERT,213.51,300.87,59.981,1491446704,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,751875.6,751875.6,186,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446756,1822200.00
04/05/2017 22:45,2,0.000,ALERT,213.06,302.07,59.954,1491446704,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,646073.8,646073.8,185,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446758,1822201.00
04/05/2017 22:45,2,0.000,ALERT,213.74,304.18,59.981,1491446704,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,666746.5,666746.5,184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446760,1822202.00
04/05/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1491446704,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,654582.1,654582.1,184,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446761,1822203.00
04/05/2017 22:45,2,0.000,ALERT,212.83,301.77,59.975,1491446704,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,891255.0,891255.0,185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446763,1822204.00
04/05/2017 22:45,2,0.000,ALERT,214.19,302.98,59.986,1491446704,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,651780.1,651780.1,186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446765,1822205.00
04/05/2017 22:45,2,0.000,ALERT,213.51,302.07,59.970,1491446704,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,653426.1,653426.1,183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446767,1822206.00
04/05/2017 22:45,2,0.000,ALERT,213.96,303.88,59.986,1491446704,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,672934.6,672934.6,186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446769,1822207.00
04/05/2017 22:45,2,0.000,ALERT,214.19,303.28,59.996,1491446704,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,662537.0,662537.0,184,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446770,1822208.00
04/05/2017 22:45,2,0.000,ALERT,214.19,304.18,60.028,1491446704,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,675162.6,675162.6,184,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446772,1822209.00
04/05/2017 22:45,2,0.000,ALERT,213.96,303.58,59.981,1491446704,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,665897.4,665897.4,183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446774,1822210.00
04/05/2017 22:45,2,0.000,ALERT,213.96,303.28,59.986,1491446704,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,651770.3,651770.3,186,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446776,1822211.00
04/05/2017 22:45,2,0.000,ALERT,214.64,304.18,59.975,1491446704,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,665747.4,665747.4,186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491446778,1822212.00
04/05/2017 22:45,2,0.000,ALERT,213.06,299.97,59.975,1491446704,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,863167.9,863167.9,186,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491446779,1822213.00
04/05/2017 23:00,2,0.000,ALERT,213.96,302.98,60.039,1491447603,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,664907.9,664907.9,186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447605,1822214.00
04/05/2017 23:00,2,0.000,ALERT,212.61,300.27,60.002,1491447603,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,888608.6,888608.6,186,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447607,1822215.00
04/05/2017 23:00,2,0.000,ALERT,214.19,302.68,60.002,1491447603,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,651356.3,651356.3,187,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447609,1822216.00
04/05/2017 23:00,2,0.000,ALERT,213.51,302.68,60.007,1491447603,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,654055.9,654055.9,186,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447611,1822217.00
04/05/2017 23:00,2,0.000,ALERT,212.83,301.47,59.975,1491447603,"201051344000646","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,647708.1,647708.1,186,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447613,1822218.00
04/05/2017 23:00,2,0.000,ALERT,212.16,300.27,59.996,1491447603,"274151322000052","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,920226.1,920226.1,185,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447614,1822219.00
04/05/2017 23:00,2,0.000,ALERT,213.06,301.77,60.012,1491447603,"201051344000585","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,658523.4,658523.4,187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447616,1822220.00
04/05/2017 23:00,2,0.000,ALERT,213.06,302.07,60.002,1491447603,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,652016.9,652016.9,186,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447618,1822221.00
04/05/2017 23:00,2,0.000,ALERT,213.51,302.68,60.018,1491447603,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,642055.5,642055.5,185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447620,1822222.00
04/05/2017 23:00,2,0.000,ALERT,212.83,302.07,60.007,1491447603,"201051344000955","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,660217.4,660217.4,187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447621,1822223.00
04/05/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1491447603,"274151322000094","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,751285.0,751285.0,189,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447623,1822224.00
04/05/2017 23:00,2,0.000,ALERT,213.51,303.28,60.012,1491447603,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,671640.1,671640.1,188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447625,1822225.00
04/05/2017 23:00,2,0.000,ALERT,212.83,302.07,60.018,1491447603,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,654022.1,654022.1,186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447627,1822226.00
04/05/2017 23:00,2,0.000,ALERT,213.06,301.77,60.023,1491447603,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,656940.2,656940.2,185,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447629,1822227.00
04/05/2017 23:00,2,0.000,ALERT,213.06,300.87,60.018,1491447603,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,623347.1,623347.1,189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447630,1822228.00
04/05/2017 23:00,2,0.000,ALERT,212.61,300.27,60.007,1491447603,"274151322000083","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,911067.5,911067.5,186,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447632,1822229.00
04/05/2017 23:00,2,0.000,ALERT,213.06,300.27,59.981,1491447603,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,970834.9,970834.9,185,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447634,1822230.00
04/05/2017 23:00,2,0.000,ALERT,213.29,302.98,60.002,1491447603,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,652731.9,652731.9,186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447636,1822231.00
04/05/2017 23:00,2,0.000,ALERT,212.38,301.17,60.012,1491447603,"274151322000095","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,961578.5,961578.5,185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447638,1822232.00
04/05/2017 23:00,2,0.000,ALERT,213.29,302.68,59.970,1491447603,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,598452.9,598452.9,187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447640,1822233.00
04/05/2017 23:00,2,0.000,ALERT,212.83,300.57,60.002,1491447603,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,656127.4,656127.4,187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447641,1822234.00
04/05/2017 23:00,2,0.000,ALERT,213.06,302.37,60.007,1491447603,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,664985.3,664985.3,185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447643,1822235.00
04/05/2017 23:00,2,0.000,ALERT,213.74,302.37,59.986,1491447603,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,665262.9,665262.9,185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447645,1822236.00
04/05/2017 23:00,2,0.000,ALERT,213.29,301.77,60.002,1491447603,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,657089.0,657089.0,185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447647,1822237.00
04/05/2017 23:00,2,0.000,ALERT,212.83,300.57,60.007,1491447603,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,653736.0,653736.0,187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447649,1822238.00
04/05/2017 23:00,2,0.000,ALERT,213.06,301.77,60.002,1491447603,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,661567.9,661567.9,185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447651,1822239.00
04/05/2017 23:00,2,0.000,ALERT,213.06,301.17,60.002,1491447603,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,650267.8,650267.8,185,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447652,1822240.00
04/05/2017 23:00,2,0.000,ALERT,212.16,300.57,60.002,1491447603,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,872951.1,872951.1,187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447654,1822241.00
04/05/2017 23:00,2,0.000,ALERT,212.83,299.67,59.986,1491447603,"274151322000068","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,751875.6,751875.6,188,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447656,1822242.00
04/05/2017 23:00,2,0.000,ALERT,212.83,301.47,60.012,1491447603,"201051344001135","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,646073.8,646073.8,187,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447658,1822243.00
04/05/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1491447603,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,666746.5,666746.5,186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447659,1822244.00
04/05/2017 23:00,2,0.000,ALERT,213.29,301.47,60.012,1491447603,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,654582.1,654582.1,186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447661,1822245.00
04/05/2017 23:00,2,0.000,ALERT,212.38,300.27,60.012,1491447603,"274151322000054","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,891255.0,891255.0,187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447663,1822246.00
04/05/2017 23:00,2,0.000,ALERT,213.51,302.07,60.018,1491447603,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,651780.1,651780.1,188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447665,1822247.00
04/05/2017 23:00,2,0.000,ALERT,212.83,301.47,60.012,1491447603,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,653426.1,653426.1,185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447667,1822248.00
04/05/2017 23:00,2,0.000,ALERT,213.29,302.68,60.007,1491447603,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,672934.6,672934.6,188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447669,1822249.00
04/05/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1491447603,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,662537.0,662537.0,186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447670,1822250.00
04/05/2017 23:00,2,0.000,ALERT,213.29,303.28,60.018,1491447603,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,675162.6,675162.6,186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447672,1822251.00
04/05/2017 23:00,2,0.000,ALERT,213.29,302.98,59.981,1491447603,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,665897.4,665897.4,185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447674,1822252.00
04/05/2017 23:00,2,0.000,ALERT,213.29,302.37,59.981,1491447603,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,651770.3,651770.3,188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491447676,1822253.00
