ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2017 23:00,2,0.000,ALERT,213.74,303.28,60.023,1491447603,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,665747.4,665747.4,188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447677,1822254.00
04/05/2017 23:00,2,0.000,ALERT,212.38,299.67,59.991,1491447603,"274151322000087","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,863167.9,863167.9,188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491447679,1822255.00
04/05/2017 23:15,2,0.000,ALERT,213.96,303.28,60.018,1491448503,"201051344000645","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,664907.9,664907.9,188,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448505,1822256.00
04/05/2017 23:15,2,0.000,ALERT,212.83,300.57,60.018,1491448503,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,888608.6,888608.6,188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448507,1822257.00
04/05/2017 23:15,2,0.000,ALERT,214.41,303.28,59.991,1491448503,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,651356.3,651356.3,189,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448508,1822258.00
04/05/2017 23:15,2,0.000,ALERT,213.51,303.28,59.991,1491448503,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,654055.9,654055.9,188,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448510,1822259.00
04/05/2017 23:15,2,0.000,ALERT,213.06,302.07,60.018,1491448503,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,647708.1,647708.1,188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448512,1822260.00
04/05/2017 23:15,2,0.000,ALERT,212.38,301.17,60.012,1491448503,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,920226.1,920226.1,187,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448514,1822261.00
04/05/2017 23:15,2,0.000,ALERT,213.29,302.07,59.996,1491448503,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,658523.4,658523.4,189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448516,1822262.00
04/05/2017 23:15,2,0.000,ALERT,213.29,302.68,60.002,1491448503,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,652016.9,652016.9,188,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448517,1822263.00
04/05/2017 23:15,2,0.000,ALERT,213.74,302.98,59.981,1491448503,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,642055.5,642055.5,187,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448519,1822264.00
04/05/2017 23:15,2,0.000,ALERT,212.83,302.07,59.991,1491448503,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,660217.4,660217.4,189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448521,1822265.00
04/05/2017 23:15,2,0.000,ALERT,212.61,299.97,60.002,1491448503,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,751285.0,751285.0,191,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448523,1822266.00
04/05/2017 23:15,2,0.000,ALERT,213.51,303.88,60.028,1491448503,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,671640.1,671640.1,190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448525,1822267.00
04/05/2017 23:15,2,0.000,ALERT,213.06,302.68,60.012,1491448503,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,654022.1,654022.1,188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448526,1822268.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.37,59.996,1491448503,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,656940.2,656940.2,187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448528,1822269.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.07,59.991,1491448503,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,623347.1,623347.1,191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448530,1822270.00
04/05/2017 23:15,2,0.000,ALERT,212.61,300.57,59.991,1491448503,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,911067.5,911067.5,188,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448532,1822271.00
04/05/2017 23:15,2,0.000,ALERT,213.29,300.27,59.949,1491448503,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,970834.9,970834.9,187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448534,1822272.00
04/05/2017 23:15,2,0.000,ALERT,213.51,304.18,59.991,1491448503,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,652731.9,652731.9,188,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448536,1822273.00
04/05/2017 23:15,2,0.000,ALERT,212.61,301.47,59.991,1491448503,"274151322000095","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,961578.5,961578.5,187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448537,1822274.00
04/05/2017 23:15,2,0.000,ALERT,213.51,303.58,60.002,1491448503,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,598452.9,598452.9,189,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448539,1822275.00
04/05/2017 23:15,2,0.000,ALERT,213.06,301.47,59.981,1491448503,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,656127.4,656127.4,189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448541,1822276.00
04/05/2017 23:15,2,0.000,ALERT,213.51,303.28,59.986,1491448503,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,664985.3,664985.3,187,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448543,1822277.00
04/05/2017 23:15,2,0.000,ALERT,214.41,303.58,60.002,1491448503,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,665262.9,665262.9,187,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448544,1822278.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.37,59.986,1491448503,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,657089.0,657089.0,187,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448546,1822279.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.07,59.991,1491448503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,653736.0,653736.0,189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448548,1822280.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.37,60.023,1491448503,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,661567.9,661567.9,187,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448550,1822281.00
04/05/2017 23:15,2,0.000,ALERT,213.29,301.77,60.018,1491448503,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,650267.8,650267.8,187,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448552,1822282.00
04/05/2017 23:15,2,0.000,ALERT,212.38,300.27,59.986,1491448503,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,872951.1,872951.1,189,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448554,1822283.00
04/05/2017 23:15,2,0.000,ALERT,213.06,299.97,60.002,1491448503,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,751875.6,751875.6,190,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448556,1822284.00
04/05/2017 23:15,2,0.000,ALERT,212.83,302.07,59.996,1491448503,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,646073.8,646073.8,189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448557,1822285.00
04/05/2017 23:15,2,0.000,ALERT,213.29,303.88,59.991,1491448503,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,666746.5,666746.5,188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448559,1822286.00
04/05/2017 23:15,2,0.000,ALERT,213.29,302.07,60.028,1491448503,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,654582.1,654582.1,188,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448561,1822287.00
04/05/2017 23:15,2,0.000,ALERT,212.38,301.17,59.986,1491448503,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,891255.0,891255.0,189,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448563,1822288.00
04/05/2017 23:15,2,0.000,ALERT,213.96,302.98,60.023,1491448503,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,651780.1,651780.1,190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448565,1822289.00
04/05/2017 23:15,2,0.000,ALERT,213.29,302.07,59.975,1491448503,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,653426.1,653426.1,187,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448567,1822290.00
04/05/2017 23:15,2,0.000,ALERT,213.74,303.58,59.986,1491448503,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,672934.6,672934.6,190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448569,1822291.00
04/05/2017 23:15,2,0.000,ALERT,213.74,302.37,59.991,1491448503,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,662537.0,662537.0,188,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448570,1822292.00
04/05/2017 23:15,2,0.000,ALERT,213.74,303.88,59.949,1491448503,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,675162.6,675162.6,188,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448572,1822293.00
04/05/2017 23:15,2,0.000,ALERT,213.51,303.58,59.991,1491448503,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,665897.4,665897.4,187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491448574,1822294.00
04/05/2017 23:15,2,0.000,ALERT,213.51,302.98,59.959,1491448503,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,651770.3,651770.3,190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448576,1822295.00
04/05/2017 23:15,2,0.000,ALERT,213.96,303.58,59.991,1491448503,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,665747.4,665747.4,190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448578,1822296.00
04/05/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1491448503,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,863167.9,863167.9,190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491448579,1822297.00
04/05/2017 23:30,2,0.000,ALERT,214.19,303.58,60.002,1491449403,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,664907.9,664907.9,190,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449405,1822298.00
04/05/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1491449403,"274151322000085","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,888608.6,888608.6,190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449407,1822299.00
04/05/2017 23:30,2,0.000,ALERT,214.41,303.58,59.991,1491449403,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,651356.3,651356.3,191,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449409,1822300.00
04/05/2017 23:30,2,0.000,ALERT,213.74,303.58,59.996,1491449403,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,654055.9,654055.9,190,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449411,1822301.00
04/05/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1491449403,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,647708.1,647708.1,190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449413,1822302.00
04/05/2017 23:30,2,0.000,ALERT,212.61,301.47,60.023,1491449403,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,920226.1,920226.1,189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449414,1822303.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.68,60.007,1491449403,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,658523.4,658523.4,191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449416,1822304.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.98,60.007,1491449403,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,652016.9,652016.9,190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449418,1822305.00
04/05/2017 23:30,2,0.000,ALERT,213.96,303.58,60.007,1491449403,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,642055.5,642055.5,189,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449420,1822306.00
04/05/2017 23:30,2,0.000,ALERT,213.06,302.68,60.012,1491449403,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,660217.4,660217.4,191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449422,1822307.00
04/05/2017 23:30,2,0.000,ALERT,212.61,301.47,59.965,1491449403,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,751285.0,751285.0,193,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449423,1822308.00
04/05/2017 23:30,2,0.000,ALERT,213.96,304.18,60.007,1491449403,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,671640.1,671640.1,192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449425,1822309.00
04/05/2017 23:30,2,0.000,ALERT,213.29,302.98,60.039,1491449403,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,654022.1,654022.1,190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449427,1822310.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.37,60.007,1491449403,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,656940.2,656940.2,189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449429,1822311.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.07,60.007,1491449403,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,623347.1,623347.1,193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449431,1822312.00
04/05/2017 23:30,2,0.000,ALERT,212.83,301.77,60.007,1491449403,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,911067.5,911067.5,190,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449432,1822313.00
04/05/2017 23:30,2,0.000,ALERT,213.29,301.77,59.981,1491449403,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,970834.9,970834.9,189,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449434,1822314.00
04/05/2017 23:30,2,0.000,ALERT,213.74,304.18,59.986,1491449403,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,652731.9,652731.9,190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449436,1822315.00
04/05/2017 23:30,2,0.000,ALERT,212.83,302.68,59.996,1491449403,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,961578.5,961578.5,189,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449438,1822316.00
04/05/2017 23:30,2,0.000,ALERT,213.74,303.58,60.039,1491449403,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,598452.9,598452.9,191,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449440,1822317.00
04/05/2017 23:30,2,0.000,ALERT,213.29,302.07,60.002,1491449403,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,656127.4,656127.4,191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449442,1822318.00
04/05/2017 23:30,2,0.000,ALERT,213.74,303.88,60.007,1491449403,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,664985.3,664985.3,189,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449443,1822319.00
04/05/2017 23:30,2,0.000,ALERT,214.19,303.58,60.002,1491449403,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,665262.9,665262.9,189,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449445,1822320.00
04/05/2017 23:30,2,0.000,ALERT,213.74,302.68,60.007,1491449403,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,657089.0,657089.0,189,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449447,1822321.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.37,59.991,1491449403,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,653736.0,653736.0,191,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449449,1822322.00
04/05/2017 23:30,2,0.000,ALERT,213.74,302.68,60.034,1491449403,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,661567.9,661567.9,189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449451,1822323.00
04/05/2017 23:30,2,0.000,ALERT,213.29,301.77,60.018,1491449403,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,650267.8,650267.8,189,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449452,1822324.00
04/05/2017 23:30,2,0.000,ALERT,212.38,301.17,59.996,1491449403,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,872951.1,872951.1,191,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449454,1822325.00
04/05/2017 23:30,2,0.000,ALERT,213.29,301.47,60.002,1491449403,"274151322000068","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,751875.6,751875.6,192,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449456,1822326.00
04/05/2017 23:30,2,0.000,ALERT,213.06,302.68,60.007,1491449403,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,646073.8,646073.8,191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449458,1822327.00
04/05/2017 23:30,2,0.000,ALERT,213.74,304.48,60.002,1491449403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,666746.5,666746.5,190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449459,1822328.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.37,60.012,1491449403,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,654582.1,654582.1,190,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449461,1822329.00
04/05/2017 23:30,2,0.000,ALERT,212.61,301.77,60.002,1491449403,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,891255.0,891255.0,191,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449463,1822330.00
04/05/2017 23:30,2,0.000,ALERT,214.41,303.88,60.002,1491449403,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,651780.1,651780.1,192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449465,1822331.00
04/05/2017 23:30,2,0.000,ALERT,213.51,302.68,60.049,1491449403,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,653426.1,653426.1,189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449467,1822332.00
04/05/2017 23:30,2,0.000,ALERT,213.96,304.18,59.991,1491449403,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,672934.6,672934.6,192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449469,1822333.00
04/05/2017 23:30,2,0.000,ALERT,214.19,303.28,59.981,1491449403,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,662537.0,662537.0,190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449471,1822334.00
04/05/2017 23:30,2,0.000,ALERT,214.19,304.48,60.018,1491449403,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,675162.6,675162.6,190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491449473,1822335.00
04/05/2017 23:30,2,0.000,ALERT,213.96,304.18,59.986,1491449403,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,665897.4,665897.4,189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449474,1822336.00
04/05/2017 23:30,2,0.000,ALERT,213.96,303.58,59.991,1491449403,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,651770.3,651770.3,192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449476,1822337.00
04/05/2017 23:30,2,0.000,ALERT,214.41,304.48,59.991,1491449403,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,665747.4,665747.4,192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449478,1822338.00
04/05/2017 23:30,2,0.000,ALERT,212.83,300.87,59.981,1491449403,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,863167.9,863167.9,192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491449480,1822339.00
04/05/2017 23:45,2,0.000,ALERT,214.41,303.58,59.996,1491450303,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,664907.9,664907.9,192,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450305,1822340.00
04/05/2017 23:45,2,0.000,ALERT,213.06,301.47,60.028,1491450303,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,888608.6,888608.6,192,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450307,1822341.00
04/05/2017 23:45,2,0.000,ALERT,214.41,303.28,60.007,1491450303,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,651356.3,651356.3,193,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450308,1822342.00
04/05/2017 23:45,2,0.000,ALERT,213.96,303.58,60.007,1491450303,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,654055.9,654055.9,192,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450310,1822343.00
04/05/2017 23:45,2,0.000,ALERT,213.51,302.68,59.996,1491450303,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,647708.1,647708.1,192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450312,1822344.00
04/05/2017 23:45,2,0.000,ALERT,212.83,301.77,60.018,1491450303,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,920226.1,920226.1,191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450314,1822345.00
04/05/2017 23:45,2,0.000,ALERT,213.74,302.98,60.012,1491450303,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,658523.4,658523.4,193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450316,1822346.00
04/05/2017 23:45,2,0.000,ALERT,213.51,302.98,60.002,1491450303,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,652016.9,652016.9,192,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450317,1822347.00
04/05/2017 23:45,2,0.000,ALERT,214.19,303.88,60.012,1491450303,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,642055.5,642055.5,191,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450319,1822348.00
04/05/2017 23:45,2,0.000,ALERT,213.29,302.98,60.012,1491450303,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,660217.4,660217.4,193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450321,1822349.00
04/05/2017 23:45,2,0.000,ALERT,212.83,301.17,60.007,1491450303,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,751285.0,751285.0,195,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450323,1822350.00
04/05/2017 23:45,2,0.000,ALERT,213.74,304.18,59.991,1491450303,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,671640.1,671640.1,194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450325,1822351.00
04/05/2017 23:45,2,0.000,ALERT,213.29,303.28,60.007,1491450303,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,654022.1,654022.1,192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450326,1822352.00
04/05/2017 23:45,2,0.000,ALERT,213.74,302.98,60.002,1491450303,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,656940.2,656940.2,191,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450328,1822353.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.68,60.002,1491450303,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,623347.1,623347.1,195,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450330,1822354.00
04/05/2017 23:45,2,0.000,ALERT,212.83,302.37,59.965,1491450303,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,911067.5,911067.5,192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450332,1822355.00
04/05/2017 23:45,2,0.000,ALERT,213.51,301.47,60.007,1491450303,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,970834.9,970834.9,191,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450333,1822356.00
04/05/2017 23:45,2,0.000,ALERT,213.74,303.88,60.018,1491450303,"201051344000868","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,652731.9,652731.9,192,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450335,1822357.00
04/05/2017 23:45,2,0.000,ALERT,212.83,302.68,59.996,1491450303,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,961578.5,961578.5,191,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450337,1822358.00
04/05/2017 23:45,2,0.000,ALERT,213.51,303.28,60.034,1491450303,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,598452.9,598452.9,193,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450339,1822359.00
04/05/2017 23:45,2,0.000,ALERT,213.51,302.07,60.012,1491450303,"201051344001025","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,656127.4,656127.4,193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450341,1822360.00
04/05/2017 23:45,2,0.000,ALERT,213.51,303.58,60.002,1491450303,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,664985.3,664985.3,191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450342,1822361.00
04/05/2017 23:45,2,0.000,ALERT,214.19,303.28,60.044,1491450303,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,665262.9,665262.9,191,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450344,1822362.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.98,60.007,1491450303,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,657089.0,657089.0,191,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450346,1822363.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.68,60.034,1491450303,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,653736.0,653736.0,193,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450348,1822364.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.98,60.012,1491450303,"201051344001145","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,661567.9,661567.9,191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450350,1822365.00
04/05/2017 23:45,2,0.000,ALERT,213.74,302.37,60.012,1491450303,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,650267.8,650267.8,191,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450352,1822366.00
04/05/2017 23:45,2,0.000,ALERT,212.38,301.47,60.002,1491450303,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,872951.1,872951.1,193,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450353,1822367.00
04/05/2017 23:45,2,0.000,ALERT,213.51,300.87,60.012,1491450303,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,751875.6,751875.6,194,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450355,1822368.00
04/05/2017 23:45,2,0.000,ALERT,213.29,302.98,60.007,1491450303,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,646073.8,646073.8,193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450357,1822369.00
04/05/2017 23:45,2,0.000,ALERT,213.51,304.18,59.996,1491450303,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,666746.5,666746.5,192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450359,1822370.00
04/05/2017 23:45,2,0.000,ALERT,213.74,302.68,60.002,1491450303,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,654582.1,654582.1,192,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450360,1822371.00
04/05/2017 23:45,2,0.000,ALERT,212.83,302.07,60.007,1491450303,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,891255.0,891255.0,193,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450362,1822372.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.98,60.002,1491450303,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,651780.1,651780.1,194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491450364,1822373.00
04/05/2017 23:45,2,0.000,ALERT,213.51,302.98,60.034,1491450303,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,653426.1,653426.1,191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450366,1822374.00
04/05/2017 23:45,2,0.000,ALERT,213.74,303.88,59.996,1491450303,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,672934.6,672934.6,194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450368,1822375.00
04/05/2017 23:45,2,0.000,ALERT,213.96,302.68,60.023,1491450303,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,662537.0,662537.0,192,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450369,1822376.00
04/05/2017 23:45,2,0.000,ALERT,213.96,304.18,60.044,1491450303,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,675162.6,675162.6,192,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450371,1822377.00
04/05/2017 23:45,2,0.000,ALERT,213.74,303.88,60.002,1491450303,"201051344000983","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,665897.4,665897.4,191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450373,1822378.00
04/05/2017 23:45,2,0.000,ALERT,213.96,303.28,59.996,1491450303,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,651770.3,651770.3,194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450375,1822379.00
04/05/2017 23:45,2,0.000,ALERT,214.19,303.88,60.023,1491450303,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,665747.4,665747.4,194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450377,1822380.00
04/05/2017 23:45,2,0.000,ALERT,213.06,300.57,59.991,1491450303,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,863167.9,863167.9,194,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491450378,1822381.00
